ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
93,2014-08-08,196.625,4507.965625,0.29062499999999997,58.69402985074627,24.81093767583169,0.0,0.0,0.0,65.29249999999999
93,2014-08-09,229.66666666666666,5337.795833333334,0.0,68.55721393034825,24.474906803239893,0.0,0.0,0.0,67.4675
93,2014-08-10,163.08333333333334,3963.2791666666667,0.0,48.681592039801,23.40668729352553,0.0,0.0,0.0,68.54
93,2014-08-11,97.66666666666667,2641.407291666667,0.011458333333333334,29.154228855721392,21.03274861503883,0.0,0.0,0.0,70.3625
93,2014-08-12,70.79166666666667,1925.3229166666667,175.73749999999998,21.1318407960199,20.915275756411713,0.0,0.0,0.0,68.4575
93,2014-08-13,121.08333333333333,2804.7468750000003,3.688541666666667,36.14427860696517,24.557023924346506,0.0,0.0,0.0,67.4375
93,2014-08-14,178.875,4476.826041666666,0.0,53.3955223880597,22.728169813388533,0.0,0.0,0.0,61.73750000000001
93,2014-08-15,210.625,5284.669791666666,0.0,62.873134328358205,22.671335306940303,0.0,0.0,0.0,59.20249999999999
93,2014-08-16,220.95833333333334,5427.279166666666,0.0,65.95771144278608,23.158651216936256,0.0,0.0,0.0,62.73499999999999
93,2014-08-17,225.66666666666666,5565.193749999999,0.0,67.363184079602,23.06599338472667,0.0,0.0,0.0,64.82000000000001
93,2014-08-18,201.95833333333334,4964.580208333334,0.0,60.28606965174129,23.14004953563056,0.0,0.0,0.0,63.589999999999996
93,2014-08-19,134.875,3629.5614583333336,0.0,40.26119402985074,21.137924433593472,0.0,0.0,0.0,60.755
93,2014-08-20,193.54166666666666,5065.193749999999,0.0,57.77363184079603,21.73519056183959,0.0,0.0,0.0,67.90249999999999
93,2014-08-21,191.04166666666666,4918.239583333333,0.0,57.027363184079604,22.09548075368544,0.0,0.0,0.0,67.3325
93,2014-08-22,208.91666666666666,5267.585416666667,0.0,62.363184079601986,22.56038668359937,0.0,0.0,0.0,63.44000000000002
93,2014-08-23,216.41666666666666,5373.922916666666,0.0,64.60199004975125,22.907848846713343,0.0,0.0,0.0,65.75
93,2014-08-24,214.66666666666666,5058.536458333333,0.0,64.07960199004975,24.139305224220468,0.0,0.0,0.0,66.45499999999998
93,2014-08-25,212.75,5159.40625,65.89270833333333,63.50746268656716,23.45605013496789,0.0,0.0,0.0,68.62608695652175
93,2014-08-26,192.29166666666666,4800.110416666666,0.0,57.40049751243781,22.78737367007906,0.0,0.0,0.0,70.0625
93,2014-08-27,178.95833333333334,4585.342708333334,0.0,53.420398009950254,22.200623105612713,0.0,0.0,0.0,73.03250000000001
93,2014-08-28,166.0,4278.242708333333,0.0,49.55223880597015,22.07128949215666,0.0,0.0,0.0,66.38000000000001
93,2014-08-29,206.41666666666666,5182.431250000001,0.0,61.616915422885576,22.65667886198308,0.0,0.0,0.0,63.87499999999999
93,2014-08-30,203.125,5099.880208333333,0.0,60.634328358208954,22.656271542325854,0.0,0.0,0.0,66.29749999999999
93,2014-08-31,151.45833333333334,4027.0499999999997,0.0,45.21144278606965,21.39396049493081,0.0,0.0,0.0,71.17999999999999
93,2014-09-01,139.25,3433.4343750000003,247.09062500000002,41.56716417910447,23.07020697509812,0.0,0.0,0.0,73.46000000000001
93,2014-09-02,193.08333333333334,4773.813541666666,47.05416666666667,57.63681592039801,23.00723209075437,0.0,0.0,0.0,73.8275
93,2014-09-03,56.166666666666664,1445.3812500000001,515.2052083333333,16.766169154228855,22.104529322088702,0.0,0.0,0.0,69.32750000000001
93,2014-09-04,198.54166666666666,4811.053124999999,7.482291666666666,59.266169154228855,23.474510698851525,0.0,0.0,0.0,67.7975
93,2014-09-05,194.70833333333334,4708.052083333333,0.0,58.121890547263675,23.524928848994666,0.0,0.0,0.0,73.8275
93,2014-09-06,193.5,4624.213541666667,0.0,57.76119402985075,23.802804305687115,0.0,0.0,0.0,72.5375
93,2014-09-07,199.16666666666666,4930.85625,0.0,59.452736318407965,22.976260743534933,0.0,0.0,0.0,63.89000000000001
93,2014-09-08,196.45833333333334,4765.896874999999,0.0,58.64427860696517,23.448272495638317,0.0,0.0,0.0,61.64749999999999
93,2014-09-09,173.04166666666666,4160.232291666666,0.5947916666666667,51.6542288557214,23.660185574907384,0.0,0.0,0.0,59.86250000000001
93,2014-09-10,90.08333333333333,2101.7770833333334,12.692708333333334,26.89054726368159,24.380512654800384,0.0,0.0,0.0,64.07000000000001
93,2014-09-11,209.75,5005.683333333333,0.0,62.61194029850746,23.83546535438052,0.0,0.0,0.0,66.3425
93,2014-09-12,206.125,4844.996875,0.0,61.52985074626866,24.200381106196964,0.0,0.0,0.0,55.002500000000005
93,2014-09-13,136.5,3282.960416666667,228.75312499999998,40.74626865671642,23.651138041693823,0.0,0.0,0.0,50.172500000000014
93,2014-09-14,107.25,2473.6541666666667,360.9739583333333,32.01492537313433,24.66285539106282,0.0,0.0,0.0,50.5025
93,2014-09-15,209.91666666666666,5256.099999999999,0.0,62.66169154228856,22.717908187101123,0.0,0.0,0.0,52.8425
93,2014-09-16,203.91666666666666,5030.314583333334,0.0,60.87064676616916,23.059113958109258,0.0,0.0,0.0,54.9275
93,2014-09-17,196.5,4925.708333333333,0.014583333333333332,58.656716417910445,22.692320055491173,0.0,0.0,0.0,52.16
93,2014-09-18,209.375,5282.371875,0.009375,62.5,22.546591187631346,0.0,0.0,0.0,50.45000000000001
93,2014-09-19,201.58333333333334,5010.767708333334,0.7937500000000001,60.17412935323383,22.884181849767835,0.0,0.0,0.0,44.997499999999995
93,2014-09-20,179.33333333333334,4789.891666666666,3.811458333333333,53.53233830845772,21.29709498185125,0.0,0.0,0.0,58.32500000000001
93,2014-09-21,209.875,5447.360416666666,0.0,62.64925373134328,21.915916462598666,0.0,0.0,0.0,67.25
93,2014-09-22,199.83333333333334,5011.849999999999,0.08333333333333333,59.65174129353233,22.680619154825283,0.0,0.0,0.0,56.330000000000005
93,2014-09-23,216.25,5440.211458333333,1.0177083333333334,64.55223880597015,22.611291725601195,0.0,0.0,0.0,51.544999999999995
93,2014-09-24,221.875,5565.427083333333,2.5708333333333333,66.23134328358209,22.67748619172308,0.0,0.0,0.0,56.63652173913044
93,2014-09-25,229.83333333333334,5748.352083333334,7.986458333333334,68.60696517412936,22.743363526769205,0.0,0.0,0.0,53.9075
93,2014-09-26,232.66666666666666,5813.689583333333,3.752083333333333,69.45273631840796,22.764984896161636,0.0,0.0,0.0,58.3325
93,2014-09-27,233.41666666666666,5757.091666666667,1.2510416666666666,69.67661691542288,23.06289151592263,0.0,0.0,0.0,60.1175
93,2014-09-28,216.5,5225.347916666667,1.2760416666666667,64.62686567164178,23.568271171736175,0.0,0.0,0.0,61.955000000000005
93,2014-09-29,219.04166666666666,5312.126041666666,2.478125,65.38557213930348,23.455430163286657,0.0,0.0,0.0,58.482499999999995
93,2014-09-30,206.45833333333334,4680.067708333333,2.009375,61.62935323383084,25.09373566013372,0.0,0.0,0.0,61.377500000000005
93,2014-10-01,194.375,4661.888541666666,0.0,58.02238805970149,23.717207775014284,0.0,0.0,0.0,61.92909090909091
93,2014-10-02,65.70833333333333,2156.4093749999997,196.45104166666667,19.61442786069652,17.333021601140914,0.0,0.0,0.0,62.552
93,2014-10-03,219.04166666666666,4979.376041666666,0.0,65.38557213930348,25.022854338830804,0.0,0.0,0.0,58.97
93,2014-10-04,215.625,4964.966666666666,0.0,64.36567164179104,24.70403040638071,0.0,0.0,0.0,55.279999999999994
93,2014-10-05,214.625,4999.122833333334,0.07916666666666666,64.06716417910448,24.421455170618763,0.0,0.0,0.0,48.199999999999996
93,2014-10-06,191.20833333333334,4565.030208333334,0.0,57.0771144278607,23.825838745286383,0.0,0.0,0.0,49.89500000000001
93,2014-10-07,205.375,4816.134375000001,0.03333333333333333,61.30597014925373,24.25682855523177,0.0,0.0,0.0,60.184999999999995
93,2014-10-08,49.125,2127.828125,294.6510416666667,14.664179104477611,13.132610276029697,0.0,0.0,0.0,58.820000000000014
93,2014-10-09,112.25,3133.2177083333336,295.95104166666664,33.507462686567166,20.37890360980741,0.0,0.0,0.0,51.267500000000005
93,2014-10-10,191.79166666666666,4444.269791666667,0.0,57.25124378109453,24.547900593281124,0.0,0.0,0.0,46.25
93,2014-10-11,75.58333333333333,2562.5520833333335,0.0,22.562189054726367,16.777929987872874,0.0,0.0,0.0,45.68
93,2014-10-12,62.416666666666664,2303.571875,0.0,18.6318407960199,15.41288159526412,0.0,0.0,0.0,42.6275
93,2014-10-13,186.08333333333334,4516.6125,14.880208333333334,55.54726368159204,23.43579458671245,0.0,0.0,0.0,46.9325
93,2014-10-14,209.91666666666666,4897.337500000001,0.0,62.66169154228856,24.382145854195716,0.0,0.0,0.0,65.97500000000001
93,2014-10-15,146.29166666666666,3393.460416666667,0.0,43.669154228855724,24.522335955410966,0.0,0.0,0.0,69.9725
93,2014-10-16,107.75,2474.0,73.93229166666667,32.16417910447761,24.774370115871733,0.0,0.0,0.0,65.8925
93,2014-10-17,196.58333333333334,4581.877083333334,0.0,58.681592039801004,24.405533091347355,0.0,0.0,0.0,58.88
93,2014-10-18,197.25,4607.763541666666,0.0,58.88059701492537,24.35072329241432,0.0,0.0,0.0,55.82749999999999
93,2014-10-19,189.75,4443.217708333334,0.0,56.64179104477613,24.29233318852774,0.0,0.0,0.0,44.73500000000001
93,2014-10-20,147.33333333333334,3472.761458333333,2.111458333333333,43.98009950248756,24.132988146940782,0.0,0.0,0.0,42.0725
93,2014-10-21,182.16666666666666,4425.357291666666,0.0,54.378109452736325,23.415617179058597,0.0,0.0,0.0,48.59
93,2014-10-22,176.25,4317.592708333334,0.0,52.61194029850746,23.220549452590888,0.0,0.0,0.0,51.132500000000014
93,2014-10-23,164.16666666666666,4003.710416666667,0.0,49.004975124378106,23.324232400396642,0.0,0.0,0.0,47.76500000000001
93,2014-10-24,186.625,4630.739583333333,0.0,55.708955223880594,22.92474429255586,0.0,0.0,0.0,45.29749999999999
93,2014-10-25,188.91666666666666,4638.663541666667,0.0,56.39303482587065,23.166607419776604,0.0,0.0,0.0,49.0625
93,2014-10-26,187.375,4448.789583333333,0.0042499999999999994,55.93283582089552,23.958234894416506,0.0,0.0,0.0,49.37000000000001
93,2014-10-27,190.33333333333334,4587.433333333333,0.0,56.81592039800994,23.600984816007013,0.0,0.0,0.0,48.274999999999984
93,2014-10-28,182.33333333333334,4426.571875000001,0.0,54.42786069651741,23.430609669650458,0.0,0.0,0.0,50.04500000000001
93,2014-10-29,196.08333333333334,4712.743750000001,0.0,58.53233830845771,23.667473138362578,0.0,0.0,0.0,53.1575
93,2014-10-30,199.70833333333334,4755.811458333334,0.005208333333333333,59.614427860696516,23.8867242614062,0.0,0.0,0.0,47.38249999999999
93,2014-10-31,187.5,4443.961458333333,1.7208333333333332,55.970149253731336,24.00026440373325,0.0,0.0,0.0,40.63249999999999
93,2014-11-01,204.41666666666666,4741.533333333334,0.0020833333333333333,61.01990049751244,24.523504468784125,0.0,0.0,0.0,40.9925
93,2014-11-02,203.41666666666666,4826.888541666666,0.0,60.721393034825866,23.972001747444995,0.0,0.0,0.0,40.24250000000001
93,2014-11-03,193.75,4558.4875,0.0031249999999999997,57.83582089552238,24.177198760188183,0.0,0.0,0.0,40.16
93,2014-11-04,199.75,4680.929166666667,0.014583333333333332,59.626865671641795,24.27391107356712,0.0,0.0,0.0,48.67249999999999
93,2014-11-05,197.29166666666666,4624.870833333333,0.014583333333333332,58.89303482587065,24.265775290421022,0.0,0.0,0.0,51.87499999999999
93,2014-11-06,196.91666666666666,4621.8625,0.0,58.78109452736319,24.235416758696065,0.0,0.0,0.0,40.962500000000006
93,2014-11-07,197.29166666666666,4687.930208333333,0.0,58.89303482587065,23.939365861162816,0.0,0.0,0.0,40.43749999999999
93,2014-11-08,195.54166666666666,4614.571875000001,0.0,58.37064676616915,24.104211846425198,0.0,0.0,0.0,37.29500000000001
93,2014-11-09,194.04166666666666,4644.063541666666,0.0,57.92288557213931,23.76741124776755,0.0,0.0,0.0,40.805
93,2014-11-10,185.16666666666666,4413.755208333333,0.0,55.27363184079602,23.863800154425697,0.0,0.0,0.0,36.949999999999996
93,2014-11-11,196.16666666666666,4748.146874999999,0.0,58.55721393034826,23.50098719068982,0.0,0.0,0.0,43.872499999999995
93,2014-11-12,196.375,4699.349999999999,0.0,58.61940298507463,23.770233294675503,0.0,0.0,0.0,43.835
93,2014-11-13,194.5,4585.103125000001,0.0,58.05970149253732,24.129900749687792,0.0,0.0,0.0,34.98499999999999
93,2014-11-14,195.625,4662.977083333333,0.0,58.3955223880597,23.864157778314908,0.0,0.0,0.0,33.2825
93,2014-11-15,200.83333333333334,4744.528125,0.5467083333333334,59.950248756218905,24.078410209538898,0.0,0.0,0.0,29.577500000000004
93,2014-11-16,205.70833333333334,4891.425,7.835791666666666,61.405472636815915,23.922222449377117,0.0,0.0,0.0,32.945
93,2014-11-17,197.41666666666666,4727.333333333333,3.1510416666666665,58.930348258706466,23.754868260235984,0.0,0.0,0.0,33.91249999999999
93,2014-11-18,194.29166666666666,4554.491666666667,63.90116666666666,57.99751243781095,24.266061830293296,0.0,0.0,0.0,28.76000000000001
93,2014-11-19,200.54166666666666,4711.713541666667,18.511708333333335,59.86318407960199,24.210891369654604,0.0,0.0,0.0,25.52
93,2014-11-20,197.25,4735.804166666667,7.259583333333333,58.88059701492537,23.692359534151624,0.0,0.0,0.0,28.385000000000005
93,2014-11-21,189.75,4464.720833333334,14.762458333333333,56.64179104477613,24.17533571061274,0.0,0.0,0.0,24.529999999999998
93,2014-11-22,201.54166666666666,4851.396874999999,24.681250000000002,60.16169154228855,23.63105328412357,0.0,0.0,0.0,28.25
93,2014-11-23,200.66666666666666,4721.157291666666,3.013541666666667,59.90049751243781,24.177522975218015,0.0,0.0,0.0,40.52
93,2014-11-24,189.54166666666666,4504.197916666667,0.3885416666666666,56.57960199004975,23.937140429953846,0.0,0.0,0.0,54.25739130434782
93,2014-11-25,188.91666666666666,4530.33125,1.3125,56.39303482587065,23.720582732713467,0.0,0.0,0.0,46.23500000000001
93,2014-11-26,204.20833333333334,4978.048958333334,15.579166666666666,60.957711442786064,23.33454490237383,0.0,0.0,0.0,34.3625
93,2014-11-27,209.91666666666666,5048.5625,15.379166666666668,62.66169154228856,23.651801324084275,0.0,0.0,0.0,29.75
93,2014-11-28,206.125,4908.994791666667,51.38958333333333,61.52985074626866,23.884883934359443,0.0,0.0,0.0,24.6575
93,2014-11-29,212.75,4988.578125,36.63645833333333,63.50746268656716,24.25927561606879,0.0,0.0,0.0,19.872500000000002
93,2014-11-30,210.25,4939.804166666667,17.098958333333332,62.76119402985074,24.210920979492272,0.0,0.0,0.0,37.57999999999999
93,2014-12-01,206.16666666666666,4867.348958333333,3.328125,61.54228855721393,24.09411637138486,0.0,0.0,0.0,40.95499999999999
93,2014-12-02,208.58333333333334,4941.336458333333,29.811458333333334,62.2636815920398,24.011551081020098,0.0,0.0,0.0,26.502499999999994
93,2014-12-03,210.79166666666666,5087.03125,8.417708333333334,62.92288557213931,23.570786279107068,0.0,0.0,0.0,34.31
93,2014-12-04,159.66666666666666,3807.6415416666664,410.8697916666667,47.66169154228856,23.8530127451197,0.0,0.0,0.0,31.887500000000006
93,2014-12-05,196.20833333333334,4587.727083333333,26.181250000000002,58.56965174129353,24.327916253615665,0.0,0.0,0.0,24.147499999999997
93,2014-12-06,201.25,4686.822916666667,26.630208333333332,60.07462686567165,24.425439230111017,0.0,0.0,0.0,32.442499999999995
93,2014-12-07,196.04166666666666,4602.704166666666,46.99375,58.51990049751243,24.228156032670412,0.0,0.0,0.0,24.132499999999997
93,2014-12-08,177.83333333333334,4358.998958333334,32.78333333333333,53.08457711442786,23.20659599708999,0.0,0.0,0.0,18.035
93,2014-12-09,157.91666666666666,4001.382291666667,21.036458333333332,47.13930348258707,22.44930809934518,0.0,0.0,0.0,31.75999999999999
93,2014-12-10,149.16666666666666,3796.834375,14.279166666666667,44.527363184079604,22.34782027388862,0.0,0.0,0.0,33.63500000000001
93,2014-12-11,133.375,3529.071875,6.633333333333333,39.8134328358209,21.498044959294948,0.0,0.0,0.0,30.642499999999995
93,2014-12-12,146.29166666666666,3760.4083333333333,123.55833333333334,43.669154228855724,22.12939899405133,0.0,0.0,0.0,28.437500000000004
93,2014-12-13,174.91666666666666,4346.638541666666,5.180208333333334,52.21393034825871,22.890891340922053,0.0,0.0,0.0,26.495000000000005
93,2014-12-14,194.04166666666666,4827.875,0.6541666666666667,57.92288557213931,22.862515714585722,0.0,0.0,0.0,31.33250000000001
93,2014-12-15,194.66666666666666,4756.45,0.04270833333333333,58.10945273631841,23.280574564830676,0.0,0.0,0.0,32.5325
93,2014-12-16,202.29166666666666,4893.296875,0.0,60.38557213930348,23.515892453501618,0.0,0.0,0.0,32.44250000000002
93,2014-12-17,208.79166666666666,5045.852083333333,0.3927083333333334,62.32587064676617,23.537681596834144,0.0,0.0,0.0,36.035
93,2014-12-18,210.91666666666666,5050.420833333334,28.717708333333334,62.960199004975124,23.755729376787357,0.0,0.0,0.0,35.225
93,2014-12-19,227.33333333333334,5397.045833333334,12.747916666666667,67.86069651741293,23.96028897496135,0.0,0.0,0.0,29.435000000000006
93,2014-12-20,230.58333333333334,5377.478125000001,14.84375,68.83084577114428,24.391263536959734,0.0,0.0,0.0,22.414999999999996
93,2014-12-21,231.625,5410.006249999999,7.585416666666667,69.14179104477613,24.354134680220255,0.0,0.0,0.0,25.865000000000006
93,2014-12-22,213.79166666666666,4917.680208333333,2.670833333333333,63.81840796019901,24.729510915087488,0.0,0.0,0.0,30.309565217391306
93,2014-12-23,218.95833333333334,5176.198958333333,6.452083333333333,65.36069651741293,24.062212371221293,0.0,0.0,0.0,35.27749999999998
93,2014-12-24,201.83333333333334,5119.552083333333,50.512499999999996,60.24875621890548,22.425697777651173,0.0,0.0,0.0,37.43750000000001
93,2014-12-25,127.16666666666667,3164.410416666667,301.9291666666667,37.960199004975124,22.85943647129281,0.0,0.0,0.0,43.75249999999999
93,2014-12-26,123.16666666666667,2840.2645833333336,322.69895833333334,36.766169154228855,24.667175715486206,0.0,0.0,0.0,39.552499999999995
93,2014-12-27,203.0,4823.111458333334,0.0031249999999999997,60.59701492537314,23.94163345886462,0.0,0.0,0.0,35.17250000000001
93,2014-12-28,197.41666666666666,4885.501041666666,0.0020833333333333333,58.930348258706466,22.985806286359093,0.0,0.0,0.0,41.11249999999999
93,2014-12-29,163.875,3921.3624999999997,33.199999999999996,48.917910447761194,23.771727938949795,0.0,0.0,0.0,31.460000000000004
93,2014-12-30,184.83333333333334,4491.6125,20.122916666666665,55.17412935323384,23.40793225397585,0.0,0.0,0.0,19.685
93,2014-12-31,147.08333333333334,3867.644791666667,18.931416666666667,43.90547263681592,21.632261307462002,0.0,0.0,0.0,20.277499999999996
93,2015-01-01,99.375,2615.0489583333333,308.3958333333333,29.66417910447761,21.616349598298626,0.0,0.0,0.0,24.507499999999993
93,2015-01-02,195.75,4916.610416666666,2.3987083333333334,58.43283582089553,22.647538764214676,0.0,0.0,0.0,29.88499999999999
93,2015-01-03,189.83333333333334,4834.632291666667,3.0520833333333335,56.666666666666664,22.33541689693883,0.0,0.0,0.0,20.63
93,2015-01-04,191.04166666666666,4913.425,0.0,57.027363184079604,22.117131747315888,0.0,0.0,0.0,34.985
93,2015-01-05,193.5,4825.851041666667,12.372916666666667,57.76119402985075,22.808256833801117,0.0,0.0,0.0,23.659999999999997
93,2015-01-06,195.875,4788.435416666666,4.097916666666666,58.47014925373134,23.268608526880517,0.0,0.0,0.0,10.385
93,2015-01-07,197.875,4844.046875,7.8537083333333335,59.06716417910448,23.236334977318595,0.0,0.0,0.0,9.185
93,2015-01-08,172.79166666666666,4272.45,82.29583333333333,51.57960199004975,23.005455820951028,0.0,0.0,0.0,2.9675000000000007
93,2015-01-09,182.125,4418.586458333333,26.160416666666666,54.365671641791046,23.44613414499311,0.0,0.0,0.0,18.7625
93,2015-01-10,179.66666666666666,4355.198958333333,23.327083333333334,53.6318407960199,23.466296228174937,0.0,0.0,0.0,12.62
93,2015-01-11,155.0,3843.9479166666665,292.72083333333336,46.26865671641791,22.937138738113756,0.0,0.0,0.0,12.560000000000002
93,2015-01-12,79.375,2219.6854166666667,1219.8843749999999,23.69402985074627,20.341236417698077,0.0,0.0,0.0,27.694999999999997
93,2015-01-13,83.5,2151.227083333333,1034.5489583333333,24.925373134328357,22.07929776513211,0.0,0.0,0.0,4.789999999999997
93,2015-01-14,88.20833333333333,2332.4802083333334,990.8520833333333,26.33084577114428,21.511796798323438,0.0,0.0,0.0,-1.9150000000000003
93,2015-01-15,129.54166666666666,3417.7677083333333,57.7875,38.669154228855724,21.560159830607432,0.0,0.0,0.0,10.910000000000002
93,2015-01-16,147.58333333333334,3958.144791666667,0.0,44.0547263681592,21.20951199693108,0.0,0.0,0.0,18.5525
93,2015-01-17,149.91666666666666,3910.6531250000003,0.0,44.75124378109453,21.806484619425873,0.0,0.0,0.0,5.2775
93,2015-01-18,149.91666666666666,3967.679166666667,0.0,44.75124378109453,21.49306777086661,0.0,0.0,0.0,20.344999999999995
93,2015-01-19,149.95833333333334,3890.9083333333333,0.0,44.7636815920398,21.92323521999647,0.0,0.0,0.0,33.6875
93,2015-01-20,102.20833333333333,2611.367708333333,658.1583333333333,30.50995024875622,22.26400623662116,0.0,0.0,0.0,24.485000000000003
93,2015-01-21,150.125,3781.5593750000003,0.011458333333333334,44.81343283582089,22.582246025600657,0.0,0.0,0.0,14.585000000000003
93,2015-01-22,155.95833333333334,4057.429166666667,0.9249999999999999,46.55472636815921,21.864657389445764,0.0,0.0,0.0,18.6275
93,2015-01-23,169.75,4358.806250000001,3.796875,50.67164179104478,22.15273008139174,0.0,0.0,0.0,17.765
93,2015-01-24,176.125,4635.464583333333,0.027083333333333334,52.57462686567164,21.612886698249863,0.0,0.0,0.0,23.982499999999998
93,2015-01-25,185.5,4721.761458333333,0.09583333333333333,55.37313432835821,22.347292268885354,0.0,0.0,0.0,25.0025
93,2015-01-26,195.375,4970.173958333334,1.5864583333333335,58.320895522388064,22.360547826230928,0.0,0.0,0.0,11.420000000000002
93,2015-01-27,206.70833333333334,5257.811458333334,2.732291666666667,61.70398009950249,22.363409416557918,0.0,0.0,0.0,13.3025
93,2015-01-28,215.0,5274.428124999999,1.7833333333333332,64.17910447761194,23.187189922446173,0.0,0.0,0.0,11.5025
93,2015-01-29,223.83333333333334,5472.863541666667,4.175,66.81592039800995,23.264578066263425,0.0,0.0,0.0,9.7625
93,2015-01-30,218.0,5282.65625,56.328125,65.07462686567163,23.47411241582616,0.0,0.0,0.0,23.285
93,2015-01-31,226.70833333333334,5500.903125,17.080208333333335,67.67412935323384,23.443288131790986,0.0,0.0,0.0,4.0025
93,2015-02-01,224.91666666666666,5424.682291666667,24.415625000000002,67.13930348258707,23.584809274224646,0.0,0.0,0.0,7.422500000000002
93,2015-02-02,218.375,5408.521874999999,105.82916666666667,65.18656716417911,22.967269438411332,0.0,0.0,0.0,4.970000000000001
93,2015-02-03,130.20833333333334,3696.9833333333336,354.19166666666666,38.8681592039801,20.03439929251627,0.0,0.0,0.0,-2.709999999999999
93,2015-02-04,64.08333333333333,1893.7885416666668,117.96354166666667,19.129353233830845,19.2485778158897,0.0,0.0,0.0,15.665
93,2015-02-05,98.66666666666667,2895.6927083333335,20.920833333333334,29.45273631840796,19.382197816560637,0.0,0.0,0.0,17.457500000000007
93,2015-02-06,99.95833333333333,2958.46875,19.148958333333333,29.83830845771144,19.219277521334117,0.0,0.0,0.0,4.130000000000001
93,2015-02-07,99.95833333333333,2960.5,19.622916666666665,29.83830845771144,19.206090844264295,0.0,0.0,0.0,21.680000000000007
93,2015-02-08,99.95833333333333,2977.5968749999997,0.3666666666666667,29.83830845771144,19.095812607085854,0.0,0.0,0.0,11.75
93,2015-02-09,99.95833333333333,2977.8333333333335,0.0,29.83830845771144,19.094296281785788,0.0,0.0,0.0,17.330000000000002
93,2015-02-10,120.75,3374.3958333333335,0.08333333333333333,36.04477611940298,20.355236431212997,0.0,0.0,0.0,18.9425
93,2015-02-11,151.25,3842.684625,180.40366666666668,45.149253731343286,22.389566166041185,0.0,0.0,0.0,12.0875
93,2015-02-12,145.625,3859.3697916666665,327.4770833333333,43.47014925373134,21.46369968110618,0.0,0.0,0.0,21.087500000000002
93,2015-02-13,154.70833333333334,4062.461458333333,427.3854166666667,46.181592039801,21.662545687399255,0.0,0.0,0.0,1.4224999999999997
93,2015-02-14,179.91666666666666,4462.329166666666,0.0,53.70646766169153,22.93479333320261,0.0,0.0,0.0,7.8500000000000005
93,2015-02-15,179.91666666666666,4328.913541666667,0.0,53.70646766169153,23.64163576776345,0.0,0.0,0.0,7.9925
93,2015-02-16,179.91666666666666,4280.369791666667,0.31666666666666665,53.70646766169153,23.909755979838515,0.0,0.0,0.0,-1.6000000000000008
93,2015-02-17,28.291666666666668,772.9458333333333,592.803125,8.445273631840797,20.820660855565194,0.0,0.0,0.0,0.1924999999999996
93,2015-02-18,18.041666666666668,635.6947916666667,1075.3270833333333,5.385572139303483,16.144070273066273,0.0,0.0,0.0,6.7924999999999995
93,2015-02-19,0.0,0.0,740.2468749999999,0.0,0.0,0.0,0.0,0.0,15.027500000000002
93,2015-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.175
93,2015-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6875
93,2015-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.91
93,2015-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.715000000000002
93,2015-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-0.6175
93,2015-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.610000000000003
93,2015-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.489999999999998
93,2015-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.412499999999998
93,2015-02-28,3.875,223.13679166666668,0.0,1.1567164179104477,9.878376175451418,0.0,0.0,0.0,5.57913043478261
93,2015-03-01,12.583333333333334,459.284375,0.0,3.7562189054726365,15.58472230727301,0.0,0.0,0.0,11.765
93,2015-03-02,10.0,378.18645833333335,0.0,2.9850746268656714,15.04108147711529,0.0,0.0,0.0,25.474999999999998
93,2015-03-03,2.5416666666666665,127.89375,0.0,0.7587064676616916,11.30457682429534,0.0,0.0,0.0,18.214999999999996
93,2015-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.04
93,2015-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.674999999999997
93,2015-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.785
93,2015-03-07,0.0,0.0,0.010416666666666666,0.0,0.0,0.0,0.0,0.0,19.677500000000002
93,2015-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.987500000000008
93,2015-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.0475
93,2015-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.61749999999999
93,2015-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.92250000000001
93,2015-03-12,6.708333333333333,257.390625,0.0,2.0024875621890548,14.825418024106787,0.0,0.0,0.0,32.592499999999994
93,2015-03-13,29.5,953.6583333333333,0.0,8.805970149253731,17.596011849107388,0.0,0.0,0.0,25.497500000000006
93,2015-03-14,27.0,979.5739583333334,0.0,8.059701492537313,15.678754900886972,0.0,0.0,0.0,32.487500000000004
93,2015-03-15,36.125,1197.4822916666667,0.0,10.783582089552239,17.16025724110395,0.0,0.0,0.0,35.127500000000005
93,2015-03-16,36.833333333333336,1280.9677083333333,0.0020833333333333333,10.99502487562189,16.356405896475295,0.0,0.0,0.0,32.69
93,2015-03-17,33.541666666666664,1190.54375,0.0,10.012437810945274,16.025969692886598,0.0,0.0,0.0,35.0825
93,2015-03-18,41.041666666666664,1496.5489583333335,0.0,12.251243781094526,15.599802415789474,0.0,0.0,0.0,23.045
93,2015-03-19,34.541666666666664,1324.4437500000001,0.0,10.310945273631841,14.835247921166065,0.0,0.0,0.0,21.5675
93,2015-03-20,20.75,902.7291666666666,0.0,6.1940298507462686,13.075119429507742,0.0,0.0,0.0,25.242500000000007
93,2015-03-21,20.375,1014.1552083333332,11.137583333333334,6.082089552238806,11.428210466634278,0.0,0.0,0.0,33.62
93,2015-03-22,19.125,968.6625,0.134375,5.708955223880597,11.23088537029151,0.0,0.0,0.0,21.2075
93,2015-03-23,1.5416666666666667,48.503125000000004,2.6354166666666665,0.4601990049751244,18.080306967620928,0.0,0.0,0.0,20.07304347826087
93,2015-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.9225
93,2015-03-25,0.0,57.265625,396.4395833333333,0.0,0.0,0.0,0.0,0.0,30.97999999999999
93,2015-03-26,0.0,530.5927083333333,152.71875,0.0,0.0,0.0,0.0,0.0,37.07
93,2015-03-27,0.0,1098.1864583333333,0.0,0.0,0.0,0.0,0.0,0.0,36.35
93,2015-03-28,0.0,1109.7729166666666,0.0,0.0,0.0,0.0,0.0,0.0,28.407500000000002
93,2015-03-29,0.0,1121.675,0.0,0.0,0.0,0.0,0.0,0.0,28.459999999999997
93,2015-03-30,0.0,1173.3031250000001,2.999833333333333,0.0,0.0,0.0,0.0,0.0,35.87
93,2015-03-31,26.918541666666666,886.053,0.0,8.035385572139303,17.281318143183558,0.0,0.0,0.0,37.100000000000016
93,2015-04-01,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,30.942500000000006
93,2015-04-02,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,42.42499999999999
93,2015-04-03,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,51.9725
93,2015-04-04,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,39.94999999999999
93,2015-04-05,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,35.697499999999984
93,2015-04-06,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,36.98
93,2015-04-07,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,39.087500000000006
93,2015-04-08,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,35.29250000000001
93,2015-04-09,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,36.342499999999994
93,2015-04-10,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,43.93999999999999
93,2015-04-11,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,44.247499999999995
93,2015-04-12,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,45.8075
93,2015-04-13,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,54.8225
93,2015-04-14,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,56.58500000000001
93,2015-04-15,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,49.26499999999999
93,2015-04-16,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,49.497499999999995
93,2015-04-17,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,56.24
93,2015-04-18,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,53.044999999999995
93,2015-04-19,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,46.54249999999999
93,2015-04-20,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,46.37
93,2015-04-21,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0,50.3225
93,2015-04-22,63.346624999999996,2284.2226666666666,162.733,18.909440298507462,15.775025955219196,0.0,0.0,0.0,43.745000000000005
93,2015-04-23,45.666666666666664,1689.5864583333332,852.2606666666667,13.631840796019901,15.374603705007534,0.0,0.0,0.0,40.100000000000016
93,2015-04-24,26.0,960.6385416666667,1348.9195416666666,7.761194029850746,15.395662390358844,0.0,0.0,0.0,38.337500000000006
93,2015-04-25,23.25,895.4031249999999,1709.948625,6.940298507462686,14.770302482471234,0.0,0.0,0.0,43.83500000000001
93,2015-04-26,32.083333333333336,1220.1552083333333,1315.153125,9.577114427860696,14.95717046470921,0.0,0.0,0.0,49.85
93,2015-04-27,25.625,989.5364583333334,1342.3357916666666,7.649253731343284,14.730487233605801,0.0,0.0,0.0,49.745000000000005
93,2015-04-28,70.0,2725.8614583333333,0.47537500000000005,20.8955223880597,14.607614488844694,0.0,0.0,0.0,51.38
93,2015-04-29,55.333333333333336,1728.7770833333334,746.703125,16.517412935323385,18.20676867358469,0.0,0.0,0.0,53.94499999999999
93,2015-04-30,82.25,2595.1135416666666,187.30533333333335,24.55223880597015,18.028706997004388,0.0,0.0,0.0,53.465
93,2015-05-01,144.16666666666666,4169.663083333334,0.0,43.03482587064676,19.667489654822965,0.0,0.0,0.0,53.43500000000001
93,2015-05-02,154.5,4217.386458333333,0.6927500000000001,46.11940298507463,20.83867600664017,0.0,0.0,0.0,58.5425
93,2015-05-03,172.875,4596.613541666667,13.658333333333333,51.604477611940304,21.393371796129802,0.0,0.0,0.0,59.1275
93,2015-05-04,105.79166666666667,2989.647916666667,877.5614583333332,31.57960199004975,20.12873357207382,0.0,0.0,0.0,67.535
93,2015-05-05,113.25,3579.3447916666664,89.89270833333335,33.80597014925373,17.99781209957246,0.0,0.0,0.0,66.2675
93,2015-05-06,69.95833333333333,2575.069791666667,83.27408333333334,20.883084577114428,15.453807144655329,0.0,0.0,0.0,60.81499999999999
93,2015-05-07,67.95833333333333,2791.370833333333,0.0,20.286069651741293,13.848738697185325,0.0,0.0,0.0,63.49250000000001
93,2015-05-08,69.95833333333333,2866.0885416666665,114.338625,20.883084577114428,13.884648490762732,0.0,0.0,0.0,70.37749999999998
93,2015-05-09,53.958333333333336,2363.2552083333335,821.7417916666667,16.106965174129353,12.987720709502767,0.0,0.0,0.0,70.895
93,2015-05-10,74.95833333333333,2704.146875,386.88437500000003,22.375621890547265,15.767929991269842,0.0,0.0,0.0,72.49999999999999
93,2015-05-11,70.91666666666667,2545.4583333333335,16.339583333333334,21.16915422885572,15.847740801973012,0.0,0.0,0.0,68.33
93,2015-05-12,0.0,0.0,1212.8260416666667,0.0,0.0,0.0,0.0,0.0,67.07000000000001
93,2015-05-13,0.3333333333333333,32.16458333333333,1627.0947916666667,0.09950248756218905,5.895027743593065,0.0,0.0,0.0,55.51999999999998
93,2015-05-14,55.25,1565.2708333333333,1439.5052083333333,16.492537313432837,20.07834107516005,0.0,0.0,0.0,53.99
93,2015-05-15,107.79166666666667,3242.296875,0.03229166666666667,32.17661691542288,18.911128567014874,0.0,0.0,0.0,56.50249999999999
93,2015-05-16,97.375,3087.459375,0.0010416666666666667,29.067164179104477,17.940364262552713,0.0,0.0,0.0,65.18750000000001
93,2015-05-17,110.66666666666667,3592.9677083333336,0.0,33.03482587064677,17.52058298294305,0.0,0.0,0.0,68.70500000000001
93,2015-05-18,134.79166666666666,3930.886458333333,0.012499999999999999,40.2363184079602,19.505522194112107,0.0,0.0,0.0,67.4375
93,2015-05-19,140.625,3997.417708333333,83.67083333333333,41.97761194029851,20.01096541230654,0.0,0.0,0.0,64.1825
93,2015-05-20,147.41666666666666,4313.116666666667,228.52291666666667,44.004975124378106,19.441976735049803,0.0,0.0,0.0,53.34499999999999
93,2015-05-21,188.20833333333334,5155.232291666666,0.0,56.181592039801,20.767090123983394,0.0,0.0,0.0,53.13499999999999
93,2015-05-22,189.70833333333334,4943.397916666667,0.0,56.62935323383085,21.82960494587829,0.0,0.0,0.0,55.37749999999999
93,2015-05-23,184.83333333333334,4568.728125000001,0.0,55.17412935323384,23.01282944279183,0.0,0.0,0.0,50.877500000000005
93,2015-05-24,157.875,4113.509375000001,94.79791666666667,47.126865671641795,21.831617315810785,0.0,0.0,0.0,64.1675
93,2015-05-25,157.16666666666666,4258.805208333333,0.0,46.91542288557214,20.99218783567607,0.0,0.0,0.0,68.0075
93,2015-05-26,162.125,4381.288541666667,0.0,48.3955223880597,21.04908254492293,0.0,0.0,0.0,76.835
93,2015-05-27,149.91666666666666,4182.040625000001,0.0,44.75124378109453,20.39138422339506,0.0,0.0,0.0,73.83500000000001
93,2015-05-28,111.16666666666667,3298.6072916666667,1.471875,33.18407960199005,19.170304302457613,0.0,0.0,0.0,69.9875
93,2015-05-29,146.95833333333334,4197.841666666666,0.0,43.8681592039801,19.91375693726207,0.0,0.0,0.0,67.13000000000001
93,2015-05-30,135.375,3788.4541666666664,0.0,40.41044776119403,20.32644691271396,0.0,0.0,0.0,71.4275
93,2015-05-31,84.95833333333333,2789.796875,0.0,25.360696517412933,17.322813849823547,0.0,0.0,0.0,55.26500000000001
93,2015-06-01,57.583333333333336,2336.641666666667,0.0,17.18905472636816,14.018118358375208,0.0,0.0,0.0,50.11250000000002
93,2015-06-02,48.333333333333336,2177.915625,0.012624999999999999,14.427860696517413,12.623818294664705,0.0,0.0,0.0,54.065000000000005
93,2015-06-03,49.416666666666664,2222.2468750000003,0.016666666666666666,14.751243781094528,12.649290921928834,0.0,0.0,0.0,55.5275
93,2015-06-04,61.041666666666664,2106.4812500000003,282.4427083333333,18.22139303482587,16.483666646556774,0.0,0.0,0.0,57.57500000000001
93,2015-06-05,85.41666666666667,2811.2000000000003,0.0,25.497512437810943,17.28366790773414,0.0,0.0,0.0,63.51499999999999
93,2015-06-06,80.58333333333333,2688.4979166666667,0.0031249999999999997,24.054726368159205,17.049849965271292,0.0,0.0,0.0,60.7775
93,2015-06-07,74.58333333333333,2539.421875,0.734375,22.263681592039802,16.706749882238892,0.0,0.0,0.0,59.61500000000001
93,2015-06-08,54.791666666666664,2231.9552083333333,0.012499999999999999,16.355721393034823,13.964136140600441,0.0,0.0,0.0,65.78000000000002
93,2015-06-09,18.958333333333332,821.8291666666668,502.70729166666666,5.659203980099503,13.122109048751346,0.0,0.0,0.0,67.3475
93,2015-06-10,40.125,1311.0229166666666,699.8479166666666,11.977611940298507,17.409640373054753,0.0,0.0,0.0,68.75
93,2015-06-11,70.5,2332.1385416666667,156.31979166666667,21.044776119402986,17.195697975704523,0.0,0.0,0.0,73.13
93,2015-06-12,77.625,2522.6875,7.932291666666667,23.171641791044774,17.50343136040433,0.0,0.0,0.0,66.8825
93,2015-06-13,38.25,1129.4697916666667,519.8889166666667,11.417910447761194,19.26379542023313,0.0,0.0,0.0,70.1
93,2015-06-14,18.416666666666668,566.3708333333333,450.01875,5.497512437810945,18.49673971951043,0.0,0.0,0.0,68.84
93,2015-06-15,23.75,731.459375,500.74062499999997,7.08955223880597,18.46964045907083,0.0,0.0,0.0,64.86500000000001
93,2015-06-16,24.875,874.0447916666667,493.22499999999997,7.425373134328359,16.18879181201383,0.0,0.0,0.0,68.33749999999999
93,2015-06-17,60.458333333333336,2135.6541666666667,624.09375,18.047263681592042,16.10312934301291,0.0,0.0,0.0,65.015
93,2015-06-18,83.79166666666667,2794.7760416666665,196.6052083333333,25.012437810945276,17.0544946517902,0.0,0.0,0.0,64.87249999999999
93,2015-06-19,77.125,2445.945833333333,508.4083333333333,23.02238805970149,17.93632149798902,0.0,0.0,0.0,64.76749999999998
93,2015-06-20,108.25,3303.101041666667,139.45229166666667,32.31343283582089,18.641939061683512,0.0,0.0,0.0,63.0725
93,2015-06-21,119.95833333333333,3561.678125,38.391708333333334,35.808457711442784,19.15846862526667,0.0,0.0,0.0,70.52750000000002
93,2015-06-22,127.70833333333333,3856.9635416666665,0.0010416666666666667,38.12189054726368,18.83470148464335,0.0,0.0,0.0,72.95
93,2015-06-23,146.95833333333334,4238.976041666667,65.50520833333333,43.8681592039801,19.72051688648931,0.0,0.0,0.0,72.23
93,2015-06-24,170.95833333333334,4870.647916666667,0.08125,51.03233830845772,19.965885499205626,0.0,0.0,0.0,69.755
93,2015-06-25,115.375,3258.4166666666665,653.4250000000001,34.440298507462686,20.14142221426562,0.0,0.0,0.0,66.75500000000001
93,2015-06-26,179.91666666666666,4933.682291666667,0.0,53.70646766169153,20.74365376041461,0.0,0.0,0.0,66.57500000000002
93,2015-06-27,179.91666666666666,4894.232291666666,0.0,53.70646766169153,20.91085815368416,0.0,0.0,0.0,63.42499999999999
93,2015-06-28,183.125,4960.880208333333,0.007291666666666666,54.66417910447762,20.997806798818672,0.0,0.0,0.0,58.16750000000002
93,2015-06-29,204.66666666666666,5298.509375000001,55.01666666666667,61.094527363184085,21.972448094842186,0.0,0.0,0.0,63.169999999999995
93,2015-06-30,141.0,3799.0281250000003,816.0187500000001,42.08955223880597,21.112110087366094,0.0,0.0,0.0,62.277499999999996
93,2015-07-01,176.20833333333334,4894.595833333334,282.42812499999997,52.59950248756219,20.47833509122448,0.0,0.0,0.0,66.8675
93,2015-07-02,37.416666666666664,1188.367375,246.2229166666667,11.16915422885572,17.910157809761664,0.0,0.0,0.0,66.605
93,2015-07-03,209.83333333333334,5841.203125,0.0,62.636815920398014,20.434179721227284,0.0,0.0,0.0,64.72999999999999
93,2015-07-04,141.41666666666666,4173.286458333333,0.0,42.21393034825871,19.27557925678911,0.0,0.0,0.0,61.31
93,2015-07-05,120.25,3434.7166666666667,352.64166666666665,35.8955223880597,19.914949316537513,0.0,0.0,0.0,68.4575
93,2015-07-06,111.0,3133.3145833333333,28.019791666666666,33.134328358208954,20.15134399075526,0.0,0.0,0.0,70.50500000000001
93,2015-07-07,112.16666666666667,3317.0416666666665,36.09375,33.482587064676615,19.23525397044723,0.0,0.0,0.0,73.43749999999999
93,2015-07-08,179.91666666666666,5412.432291666667,0.0,53.70646766169153,18.9087995391269,0.0,0.0,0.0,70.4225
93,2015-07-09,179.95833333333334,5054.58125,0.0,53.71890547263681,20.25218184218744,0.0,0.0,0.0,65.58500000000001
93,2015-07-10,179.95833333333334,5104.986458333334,0.0,53.71890547263681,20.05221746357609,0.0,0.0,0.0,71.9075
93,2015-07-11,123.5,3713.3114583333336,493.8041666666666,36.86567164179104,18.918670694592844,0.0,0.0,0.0,72.05
93,2015-07-12,0.0,0.0,1610.5791666666667,0.0,0.0,0.0,0.0,0.0,72.9275
93,2015-07-13,95.0,2855.6302083333335,944.5458333333332,28.35820895522388,18.92372706696019,0.0,0.0,0.0,74.62249999999999
93,2015-07-14,4.583333333333333,152.59375,1489.3062499999999,1.3681592039800996,17.08558035815869,0.0,0.0,0.0,73.8275
93,2015-07-15,99.5,2869.144791666667,857.959375,29.701492537313435,19.726755105234243,0.0,0.0,0.0,66.53750000000001
93,2015-07-16,85.20833333333333,2664.420833333333,881.93125,25.43532338308458,18.191323109097613,0.0,0.0,0.0,62.74250000000001
93,2015-07-17,179.95833333333334,5249.322916666667,0.0,53.71890547263681,19.500857584146104,0.0,0.0,0.0,65.17478260869565
93,2015-07-18,176.95833333333334,5184.663541666667,12.155208333333334,52.82338308457712,19.414914353102443,0.0,0.0,0.0,73.4525
93,2015-07-19,179.91666666666666,5298.121875,0.0,53.70646766169153,19.316769156470606,0.0,0.0,0.0,76.28750000000001
93,2015-07-20,179.91666666666666,5458.240624999999,0.0,53.70646766169153,18.750107269633652,0.0,0.0,0.0,77.2475
93,2015-07-21,179.91666666666666,5079.209374999999,0.008333333333333333,53.70646766169153,20.149316491254552,0.0,0.0,0.0,72.37999999999998
93,2015-07-22,30.0,833.171875,0.0,8.955223880597014,20.48196838137389,0.0,0.0,0.0,68.4875
93,2015-07-23,149.20833333333334,4326.559749999999,0.0,44.539800995024876,19.617127351843717,0.0,0.0,0.0,67.41714285714286
93,2015-07-24,180.20833333333334,5208.267708333334,0.0,53.79353233830846,19.681881325038027,0.0,0.0,0.0,68.38769230769232
93,2015-07-25,173.45833333333334,4968.329166666666,78.77916666666667,51.778606965174134,19.859570216569008,0.0,0.0,0.0,67.85
93,2015-07-26,162.5,4504.939583333334,236.39895833333333,48.507462686567166,20.51868065193253,0.0,0.0,0.0,72.95
93,2015-07-27,179.875,5042.251041666666,0.0,53.694029850746276,20.29230496217277,0.0,0.0,0.0,73.0925
93,2015-07-28,179.95833333333334,5161.369791666667,0.0,53.71890547263681,19.83316498197581,0.0,0.0,0.0,75.53
93,2015-07-29,179.95833333333334,5097.454166666666,0.0,53.71890547263681,20.08184777422935,0.0,0.0,0.0,76.865
93,2015-07-30,130.75,3694.727083333333,686.6041666666666,39.02985074626866,20.130027646381183,0.0,0.0,0.0,73.6775
93,2015-07-31,179.875,4983.46875,0.08125,53.694029850746276,20.53166197406843,0.0,0.0,0.0,72.89000000000001
93,2015-08-01,185.20833333333334,5096.498958333334,0.0,55.2860696517413,20.671577581478353,0.0,0.0,0.0,70.77499999999999
93,2015-08-02,189.91666666666666,5160.517708333334,0.0,56.691542288557216,20.934126508490515,0.0,0.0,0.0,69.41
93,2015-08-03,73.95833333333333,2070.2434166666667,1161.2906249999999,22.077114427860696,20.321265093317063,0.0,0.0,0.0,73.37
93,2015-08-04,5.541666666666667,162.053125,2088.5750000000003,1.654228855721393,19.45216867753844,0.0,0.0,0.0,71.8925
93,2015-08-05,106.29166666666667,2923.710416666667,781.3791666666666,31.728855721393035,20.679969777748642,0.0,0.0,0.0,70.90249999999999
93,2015-08-06,113.83333333333333,3149.021875,593.6489583333333,33.98009950248756,20.56263722983647,0.0,0.0,0.0,65.87
93,2015-08-07,97.79166666666667,2731.9375,909.7885416666667,29.191542288557216,20.361798072694643,0.0,0.0,0.0,66.0425
93,2015-08-08,19.833333333333332,574.4885416666667,1711.7510416666667,5.920398009950248,19.638095963378053,0.0,0.0,0.0,67.25750000000001
93,2015-08-09,84.08333333333333,2512.4489583333334,918.7114583333333,25.099502487562187,19.036964957690543,0.0,0.0,0.0,69.3425
93,2015-08-10,149.91666666666666,4613.407291666666,0.0020833333333333333,44.75124378109453,18.484731962916364,0.0,0.0,0.0,70.2275
93,2015-08-11,149.95833333333334,4544.440625,0.06666666666666667,44.7636815920398,18.7704726830073,0.0,0.0,0.0,69.75500000000001
93,2015-08-12,149.91666666666666,4549.427083333333,6.077083333333333,44.75124378109453,18.744689311459396,0.0,0.0,0.0,69.125
93,2015-08-13,149.91666666666666,4599.585416666667,5.029166666666667,44.75124378109453,18.540279068025907,0.0,0.0,0.0,65.42
93,2015-08-14,54.083333333333336,1588.8864583333334,1675.409375,16.144278606965173,19.362241157274497,0.0,0.0,0.0,69.7775
93,2015-08-15,149.95833333333334,4395.355208333333,115.80483333333332,44.7636815920398,19.40714562713496,0.0,0.0,0.0,71.56250000000001
93,2015-08-16,149.95833333333334,4300.779166666666,126.14270833333335,44.7636815920398,19.83391736833216,0.0,0.0,0.0,71.3525
93,2015-08-17,149.91666666666666,4188.381249999999,157.30625,44.75124378109453,20.360514511954285,0.0,0.0,0.0,74.54
93,2015-08-18,149.95833333333334,4211.089583333333,174.4595416666667,44.7636815920398,20.25634860600376,0.0,0.0,0.0,76.69249999999998
93,2015-08-19,149.95833333333334,4396.266666666666,306.38958333333335,44.7636815920398,19.403122030308545,0.0,0.0,0.0,77.2325
93,2015-08-20,149.95833333333334,4458.825,144.93333333333334,44.7636815920398,19.13089179573343,0.0,0.0,0.0,78.4475
93,2015-08-21,149.95833333333334,4108.076041666666,346.40000000000003,44.7636815920398,20.764293977504845,0.0,0.0,0.0,69.70249999999999
93,2015-08-22,149.95833333333334,4178.35625,194.13750000000002,44.7636815920398,20.415037279578808,0.0,0.0,0.0,68.66000000000001
93,2015-08-23,149.95833333333334,4459.883333333333,95.72812499999999,44.7636815920398,19.12635202216301,0.0,0.0,0.0,70.24249999999999
93,2015-08-24,142.33333333333334,3970.671875,286.01979166666666,42.48756218905473,20.39048981967175,0.0,0.0,0.0,72.68
93,2015-08-25,170.95833333333334,4801.724999999999,82.58125,51.03233830845772,20.252471478710486,0.0,0.0,0.0,75.67999999999999
93,2015-08-26,50.166666666666664,1446.8999999999999,1874.4979166666665,14.975124378109452,19.722490996075905,0.0,0.0,0.0,68.24749999999999
93,2015-08-27,93.25,2617.5593750000003,1034.5057083333334,27.83582089552239,20.264567382863408,0.0,0.0,0.0,65.6675
93,2015-08-28,174.95833333333334,4947.401041666667,1.5718750000000001,52.226368159203986,20.11604297009197,0.0,0.0,0.0,63.4175
93,2015-08-29,174.91666666666666,4896.844791666666,0.075,52.21393034825871,20.3188858925812,0.0,0.0,0.0,65.87750000000001
93,2015-08-30,174.95833333333334,4973.566666666667,8.971874999999999,52.226368159203986,20.010213718748673,0.0,0.0,0.0,69.38000000000001
93,2015-08-31,33.958333333333336,1053.6354166666667,2142.6510416666665,10.136815920398009,18.333316855991328,0.0,0.0,0.0,71.705
93,2015-09-01,0.0,0.0,2634.641666666667,0.0,0.0,0.0,0.0,0.0,70.90250000000002
93,2015-09-02,6.875,197.0585,2483.0666666666666,2.0522388059701493,19.845523875735715,0.0,0.0,0.0,70.91000000000001
93,2015-09-03,0.041666666666666664,0.10416666666666667,2586.65,0.01243781094527363,227.53333333333333,0.0,0.0,0.0,72.34249999999999
93,2015-09-04,57.208333333333336,1619.090625,1381.621875,17.077114427860696,20.098940999330683,0.0,0.0,0.0,70.505
93,2015-09-05,42.0,1276.3447916666667,854.8072916666666,12.53731343283582,18.71829630675488,0.0,0.0,0.0,68.28500000000001
93,2015-09-06,12.541666666666666,444.88124999999997,1452.5083333333332,3.743781094527363,16.036005238601437,0.0,0.0,0.0,69.6125
93,2015-09-07,109.70833333333333,3465.1687500000003,185.22916666666666,32.74875621890547,18.009442381253276,0.0,0.0,0.0,75.455
93,2015-09-08,136.0,4302.341666666666,269.00937500000003,40.59701492537313,17.98121565581534,0.0,0.0,0.0,75.99499999999999
93,2015-09-09,149.91666666666666,4331.526041666667,145.82708333333332,44.75124378109453,19.68765659074959,0.0,0.0,0.0,75.38
93,2015-09-10,149.95833333333334,4292.765625,255.30208333333334,44.7636815920398,19.87094243262142,0.0,0.0,0.0,68.50250000000001
93,2015-09-11,152.875,4200.59375,367.25104166666665,45.634328358208954,20.701929538730884,0.0,0.0,0.0,67.8725
93,2015-09-12,85.41666666666667,2258.186458333333,1231.4833333333333,25.497512437810943,21.516313253460364,0.0,0.0,0.0,64.25
93,2015-09-13,28.291666666666668,828.3822916666667,1571.1802083333332,8.445273631840797,19.427314197140426,0.0,0.0,0.0,62.8325
93,2015-09-14,55.541666666666664,1673.3875,858.8135416666668,16.57960199004975,18.880236280532085,0.0,0.0,0.0,61.2275
93,2015-09-15,55.625,1887.2229166666666,642.109375,16.6044776119403,16.766092594166693,0.0,0.0,0.0,63.33500000000001
93,2015-09-16,109.91666666666667,3620.4979166666667,290.04270833333334,32.810945273631845,17.269520747702558,0.0,0.0,0.0,65.0525
93,2015-09-17,109.91666666666667,3256.472916666667,113.99062500000001,32.810945273631845,19.199995052588633,0.0,0.0,0.0,66.05749999999999
