ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
93,2015-09-18,62.333333333333336,2022.0218750000001,344.59270833333335,18.606965174129353,17.535555977987517,0.0,0.0,0.0,66.5
93,2015-09-19,99.91666666666667,3301.234375,44.97708333333333,29.825870646766166,17.21656934932272,0.0,0.0,0.0,68.74249999999999
93,2015-09-20,99.95833333333333,3159.9666666666667,14.396875,29.83830845771144,17.99374422022736,0.0,0.0,0.0,60.237500000000004
93,2015-09-21,94.0,3083.7020833333336,40.5875,28.059701492537314,17.339656000599923,0.0,0.0,0.0,53.787826086956514
93,2015-09-22,99.91666666666667,3242.086458333333,482.4239583333333,29.825870646766166,17.530664677207074,0.0,0.0,0.0,57.36500000000001
93,2015-09-23,99.875,3278.730208333333,572.2895833333333,29.813432835820898,17.32750960181803,0.0,0.0,0.0,56.794999999999995
93,2015-09-24,99.95833333333333,3542.7791666666667,418.09270833333335,29.83830845771144,16.049442900484983,0.0,0.0,0.0,60.81500000000002
93,2015-09-25,120.33333333333333,3596.125,283.8020833333333,35.92039800995025,19.034269140007957,0.0,0.0,0.0,57.70999999999999
93,2015-09-26,134.91666666666666,3759.4041666666667,217.634375,40.27363184079602,20.414165069745465,0.0,0.0,0.0,53.13500000000001
93,2015-09-27,134.95833333333334,3725.38125,21.748958333333334,40.28606965174129,20.60696435059126,0.0,0.0,0.0,52.212500000000006
93,2015-09-28,44.125,1452.83125,1066.0125,13.171641791044777,17.276453017742657,0.0,0.0,0.0,59.57
93,2015-09-29,99.91666666666667,3392.8614583333333,573.8583333333333,29.825870646766166,16.75162138317163,0.0,0.0,0.0,68.28499999999998
93,2015-09-30,99.875,3234.167708333333,478.0989583333333,29.813432835820898,17.56625948007618,0.0,0.0,0.0,56.884999999999984
93,2015-10-01,99.95833333333333,3297.1437499999997,2.535416666666667,29.83830845771144,17.245117670239416,0.0,0.0,0.0,52.085
93,2015-10-02,77.45833333333333,2633.640625,376.6479166666666,23.121890547263682,16.730028207415142,0.0,0.0,0.0,49.752500000000005
93,2015-10-03,99.91666666666667,3268.2677083333333,45.065625000000004,29.825870646766166,17.390231042162476,0.0,0.0,0.0,49.76
93,2015-10-04,99.83333333333333,3424.334375,18.063541666666666,29.800995024875622,16.58381500135418,0.0,0.0,0.0,52.17499999999999
93,2015-10-05,99.95833333333333,3463.8125,15.376041666666666,29.83830845771144,16.41533193394401,0.0,0.0,0.0,47.892500000000005
93,2015-10-06,99.91666666666667,3340.946875,9.106250000000001,29.825870646766166,17.01192287158279,0.0,0.0,0.0,55.400000000000006
93,2015-10-07,99.91666666666667,3430.102083333333,11.461458333333333,29.825870646766166,16.569748997185258,0.0,0.0,0.0,56.60749999999999
93,2015-10-08,88.04166666666667,2845.789583333333,152.46458333333334,26.281094527363187,17.598291530592103,0.0,0.0,0.0,51.005
93,2015-10-09,0.625,30.803124999999998,1049.2229166666666,0.18656716417910446,11.541713164925095,0.0,0.0,0.0,52.4375
93,2015-10-10,0.0,0.0,622.5135416666667,0.0,0.0,0.0,0.0,0.0,47.86250000000001
93,2015-10-11,0.0,0.0,126.91354166666667,0.0,0.0,0.0,0.0,0.0,51.35750000000001
93,2015-10-12,19.083333333333332,730.9436666666667,164.87258333333332,5.696517412935323,14.850988668681413,0.0,0.0,0.0,54.410000000000004
93,2015-10-13,7.958333333333333,322.18854166666665,558.3093749999999,2.3756218905472637,14.050671244731399,0.0,0.0,0.0,54.0875
93,2015-10-14,0.0,41.85,617.6395833333333,0.0,0.0,0.0,0.0,0.0,54.43250000000001
93,2015-10-15,0.0,49.559374999999996,532.5135416666667,0.0,0.0,0.0,0.0,0.0,47.855
93,2015-10-16,5.541666666666667,269.21770833333335,431.4291666666666,1.654228855721393,11.709054139630384,0.0,0.0,0.0,50.900000000000006
93,2015-10-17,0.0,64.31941666666667,488.4635416666667,0.0,0.0,0.0,0.0,0.0,42.785
93,2015-10-18,0.0,88.96666666666665,590.2708333333334,0.0,0.0,0.0,0.0,0.0,32.794999999999995
93,2015-10-19,20.958333333333332,854.959375,378.9350833333333,6.256218905472637,13.944286664043082,0.0,0.0,0.0,36.665
93,2015-10-20,0.0,0.0,0.27395833333333336,0.0,0.0,0.0,0.0,0.0,50.7725
93,2015-10-21,0.5,30.920833333333334,0.0375,0.1492537313432836,9.198221263980596,0.0,0.0,0.0,51.26
93,2015-10-22,0.7083333333333334,40.15833333333333,0.0010416666666666667,0.21144278606965175,10.03337483571972,0.0,0.0,0.0,53.95999999999999
93,2015-10-23,45.75,1665.4197916666665,0.0010416666666666667,13.656716417910447,15.626165324933716,0.0,0.0,0.0,40.962500000000006
93,2015-10-24,24.125,962.0791666666668,0.0,7.201492537313432,14.264007206614146,0.0,0.0,0.0,37.82749999999999
93,2015-10-25,59.958333333333336,2489.884375,0.0,17.898009950248756,13.697944753402902,0.0,0.0,0.0,50.78
93,2015-10-26,52.0,1819.8395833333334,0.021875000000000002,15.522388059701491,16.253813580180488,0.0,0.0,0.0,41.847500000000004
93,2015-10-27,75.0,2644.6989583333334,0.014583333333333332,22.388059701492537,16.131325595895245,0.0,0.0,0.0,36.665000000000006
93,2015-10-28,74.91666666666667,2628.171875,0.0,22.36318407960199,16.21472995262999,0.0,0.0,0.0,41.67499999999999
93,2015-10-29,75.0,2665.280208333333,0.0,22.388059701492537,16.00675976454946,0.0,0.0,0.0,54.88999999999999
93,2015-10-30,72.91666666666667,2603.188541666667,0.0,21.766169154228855,15.933317887531889,0.0,0.0,0.0,45.50749999999999
93,2015-10-31,91.29166666666667,3016.7197916666664,0.0,27.251243781094526,17.213976319247603,0.0,0.0,0.0,37.07
93,2015-11-01,36.291666666666664,1186.2114583333334,0.0,10.833333333333334,17.403229059368222,0.0,0.0,0.0,49.03999999999999
93,2015-11-02,32.041666666666664,1129.1802083333334,0.0,9.564676616915422,16.141239388580516,0.0,0.0,0.0,50.6675
93,2015-11-03,11.541666666666666,539.1447916666667,0.08437499999999999,3.445273631840796,12.177219967064609,0.0,0.0,0.0,48.13249999999999
93,2015-11-04,0.0,1241.5735,10.90625,0.0,0.0,0.0,0.0,0.0,48.2525
93,2015-11-05,31.958333333333332,1168.5604166666667,4.1968749999999995,9.539800995024876,15.556718350629662,0.0,0.0,0.0,54.1925
93,2015-11-06,90.45833333333333,3344.1197916666665,0.0,27.002487562189053,15.386923460697233,0.0,0.0,0.0,64.8875
93,2015-11-07,110.625,4196.944791666667,0.04895833333333333,33.02238805970149,14.993570471774234,0.0,0.0,0.0,52.9175
93,2015-11-08,119.875,4415.853125000001,2.0031250000000003,35.78358208955224,15.441839640745144,0.0,0.0,0.0,40.714999999999996
93,2015-11-09,114.79166666666667,4188.551041666667,17.976041666666667,34.266169154228855,15.589478494908448,0.0,0.0,0.0,38.839999999999996
93,2015-11-10,108.66666666666667,3871.303125,11.919791666666667,32.43781094527363,15.967032347078797,0.0,0.0,0.0,46.04
93,2015-11-11,134.08333333333334,4732.019791666667,3.3322916666666664,40.02487562189055,16.11807912950021,0.0,0.0,0.0,45.732499999999995
93,2015-11-12,122.16666666666667,4328.265625,2.11875,36.46766169154229,16.055500804025222,0.0,0.0,0.0,49.6775
93,2015-11-13,124.33333333333333,4368.974999999999,8.072916666666666,37.11442786069652,16.18799476866873,0.0,0.0,0.0,49.67750000000001
93,2015-11-14,118.25,4007.31875,34.099333333333334,35.298507462686565,16.785423337404012,0.0,0.0,0.0,38.21
93,2015-11-15,75.375,2506.9270833333335,18.554166666666667,22.5,17.102935615897614,0.0,0.0,0.0,40.04
93,2015-11-16,43.75,1447.8822916666668,0.0,13.059701492537313,17.188177848826626,0.0,0.0,0.0,44.15749999999999
93,2015-11-17,107.54166666666667,3652.214583333333,6.211458333333333,32.101990049751244,16.74964143711131,0.0,0.0,0.0,32.3525
93,2015-11-18,100.625,3500.2166666666667,11.692708333333334,30.037313432835823,16.35294600810426,0.0,0.0,0.0,37.8725
93,2015-11-19,102.66666666666667,3666.9322916666665,0.6354166666666666,30.646766169154226,15.92617959020961,0.0,0.0,0.0,53.495000000000005
93,2015-11-20,90.625,3368.305208333333,7.726041666666667,27.05223880597015,15.304587216679508,0.0,0.0,0.0,45.5825
93,2015-11-21,142.33333333333334,4825.601041666667,0.6291666666666667,42.48756218905473,16.77800210696264,0.0,0.0,0.0,34.19749999999999
93,2015-11-22,138.91666666666666,4802.493750000001,13.096874999999999,41.46766169154229,16.454041310424515,0.0,0.0,0.0,42.48499999999999
93,2015-11-23,126.625,4490.803124999999,14.908333333333333,37.798507462686565,16.03911791019192,0.0,0.0,0.0,30.995000000000008
93,2015-11-24,105.08333333333333,3542.821875,97.67812500000001,31.3681592039801,16.872116320490363,0.0,0.0,0.0,27.59
93,2015-11-25,119.91666666666667,3969.6593749999997,127.00520833333333,35.79601990049751,17.183488752664637,0.0,0.0,0.0,31.4975
93,2015-11-26,111.25,3730.3375,125.81145833333333,33.2089552238806,16.96433857079509,0.0,0.0,0.0,39.2525
93,2015-11-27,119.91666666666667,4169.96875,77.46979166666667,35.79601990049751,16.358059571123217,0.0,0.0,0.0,49.83500000000001
93,2015-11-28,118.58333333333333,4092.9354166666667,102.25729166666667,35.398009950248756,16.48062964861371,0.0,0.0,0.0,37.505
93,2015-11-29,149.29166666666666,5070.116666666667,95.471875,44.56467661691542,16.749531021091997,0.0,0.0,0.0,33.1325
93,2015-11-30,149.91666666666666,5069.925,108.10416666666667,44.75124378109453,16.820287720670862,0.0,0.0,0.0,27.61999999999999
93,2015-12-01,146.5,5026.690625,115.77395833333333,43.73134328358209,16.57831952475359,0.0,0.0,0.0,30.290000000000003
93,2015-12-02,149.91666666666666,5064.553124999999,102.840625,44.75124378109453,16.83812867936344,0.0,0.0,0.0,39.75500000000001
93,2015-12-03,149.70833333333334,5028.528125,97.60833333333333,44.68905472636816,16.93519219956193,0.0,0.0,0.0,42.10249999999999
93,2015-12-04,149.95833333333334,5032.120833333333,117.48541666666667,44.7636815920398,16.951361351672187,0.0,0.0,0.0,37.182500000000005
93,2015-12-05,146.0,4800.288541666667,113.71145833333333,43.582089552238806,17.30097387808936,0.0,0.0,0.0,37.72999999999999
93,2015-12-06,149.91666666666666,5287.458333333333,135.51979166666666,44.75124378109453,16.128277869276616,0.0,0.0,0.0,30.409999999999997
93,2015-12-07,154.91666666666666,5449.76875,130.41145833333334,46.243781094527364,16.16981709341133,0.0,0.0,0.0,30.664999999999996
93,2015-12-08,159.95833333333334,5498.269791666667,110.43645833333333,47.74875621890548,16.548775413376568,0.0,0.0,0.0,31.325000000000003
93,2015-12-09,133.0,4693.285416666667,61.12395833333333,39.701492537313435,16.11980235948787,0.0,0.0,0.0,34.6775
93,2015-12-10,46.791666666666664,1830.2854166666666,194.68958333333333,13.967661691542288,14.542354694983443,0.0,0.0,0.0,45.650000000000006
93,2015-12-11,52.416666666666664,2149.484375,244.915625,15.646766169154228,13.871395190868613,0.0,0.0,0.0,44.1575
93,2015-12-12,121.45833333333333,5660.226041666666,237.771875,36.256218905472636,12.206146557137766,0.0,0.0,0.0,46.5275
93,2015-12-13,148.625,6831.337500000001,212.17083333333335,44.365671641791046,12.375739621511403,0.0,0.0,0.0,43.9775
93,2015-12-14,149.91666666666666,6882.082291666667,198.86041666666665,44.75124378109453,12.391249277196618,0.0,0.0,0.0,47.8175
93,2015-12-15,148.79166666666666,6635.833333333333,193.78616666666667,44.415422885572134,12.754639164469001,0.0,0.0,0.0,50.34499999999999
93,2015-12-16,96.375,4957.954166666666,199.5,28.76865671641791,11.05724471367138,0.0,0.0,0.0,38.4125
93,2015-12-17,126.66666666666667,6014.008333333334,211.63333333333333,37.81094527363184,11.980732022412486,0.0,0.0,0.0,46.22
93,2015-12-18,142.45833333333334,6629.423958333333,154.56041666666667,42.524875621890544,12.223542968503056,0.0,0.0,0.0,41.255
93,2015-12-19,156.16666666666666,7090.002083333333,343.5447916666667,46.616915422885576,12.529305987705888,0.0,0.0,0.0,32.1575
93,2015-12-20,169.875,7457.717708333334,375.703125,50.708955223880594,12.957122578134591,0.0,0.0,0.0,32.2325
93,2015-12-21,160.91666666666666,7172.727083333334,167.484375,48.03482587064676,12.76150100588388,0.0,0.0,0.0,35.81750000000001
93,2015-12-22,153.20833333333334,6202.908208333333,82.40625,45.733830845771145,14.049862422171952,0.0,0.0,0.0,44.0075
93,2015-12-23,109.54166666666667,4492.805208333333,226.365625,32.69900497512438,13.869052518304922,0.0,0.0,0.0,46.9925
93,2015-12-24,150.16666666666666,4497.08125,269.45937499999997,44.82587064676617,18.994499055483054,0.0,0.0,0.0,54.61249999999999
93,2015-12-25,149.95833333333334,4922.585416666667,262.50416666666666,44.7636815920398,17.32855631561046,0.0,0.0,0.0,41.26250000000001
93,2015-12-26,133.45833333333334,3982.47825,332.6322916666667,39.83830845771144,19.062388755321162,0.0,0.0,0.0,41.097500000000004
93,2015-12-27,168.375,4855.902083333333,266.84375,50.26119402985074,19.723896993049266,0.0,0.0,0.0,38.2025
93,2015-12-28,172.79166666666666,4984.031541666666,350.29062500000003,51.57960199004975,19.72091446462918,0.0,0.0,0.0,25.737499999999997
93,2015-12-29,174.91666666666666,6414.044791666667,747.1750000000001,52.21393034825871,15.512587421407956,0.0,0.0,0.0,27.0275
93,2015-12-30,173.375,7140.403708333334,472.1302083333333,51.75373134328358,13.811751155129889,0.0,0.0,0.0,34.23500000000001
93,2015-12-31,49.0,1327.1428333333333,1376.4927083333332,14.626865671641792,21.002135288879355,0.0,0.0,0.0,37.137499999999996
93,2016-01-01,177.95833333333334,5509.364583333333,217.99024999999997,53.12189054726368,18.37392142293078,0.0,0.0,0.0,34.8425
93,2016-01-02,174.95833333333334,5245.544791666666,156.9,52.226368159203986,18.97269700233048,0.0,0.0,0.0,31.730000000000008
93,2016-01-03,160.29166666666666,4766.779166666666,14.585333333333333,47.84825870646766,19.128061080143503,0.0,0.0,0.0,33.81499999999999
93,2016-01-04,108.95833333333333,3665.491666666667,1.075,32.524875621890544,16.90881812883977,0.0,0.0,0.0,13.280000000000003
93,2016-01-05,109.91666666666667,3861.2218749999997,120.41979166666665,32.810945273631845,16.19287000669675,0.0,0.0,0.0,9.747499999999999
93,2016-01-06,58.75,2165.43125,633.515625,17.537313432835823,15.432934355839437,0.0,0.0,0.0,17.374999999999996
93,2016-01-07,0.0,0.0,1448.9156249999999,0.0,0.0,0.0,0.0,0.0,21.349999999999998
93,2016-01-08,14.25,540.9562500000001,1047.8197916666666,4.253731343283582,14.984344852287034,0.0,0.0,0.0,24.4175
93,2016-01-09,68.33333333333333,3107.3104166666667,106.45208333333333,20.398009950248756,12.509299865661779,0.0,0.0,0.0,34.28
93,2016-01-10,100.79166666666667,4093.2010416666667,97.59791666666666,30.087064676616915,14.00704708578818,0.0,0.0,0.0,41.09
93,2016-01-11,122.125,4511.510416666667,59.034375000000004,36.45522388059702,15.398118239226052,0.0,0.0,0.0,27.2825
93,2016-01-12,126.45833333333333,4557.423958333334,1.5489583333333332,37.74875621890547,15.78385419821337,0.0,0.0,0.0,21.89
93,2016-01-13,120.70833333333333,4379.497916666666,0.471875,36.03233830845771,15.678263791337066,0.0,0.0,0.0,18.365
93,2016-01-14,144.91666666666666,5044.759375000001,0.8427083333333334,43.25870646766169,16.340408813959645,0.0,0.0,0.0,18.6575
93,2016-01-15,143.75,4965.673958333334,0.075,42.91044776119403,16.467007772316904,0.0,0.0,0.0,27.687499999999996
93,2016-01-16,133.83333333333334,4666.636458333333,0.771875,39.950248756218905,16.313432981299805,0.0,0.0,0.0,34.145
93,2016-01-17,119.95833333333333,4255.267708333334,2.65,35.808457711442784,16.03572402212911,0.0,0.0,0.0,31.137500000000006
93,2016-01-18,119.95833333333333,4299.347916666667,7.34375,35.808457711442784,15.87131349537664,0.0,0.0,0.0,21.305000000000003
93,2016-01-19,126.04166666666667,4506.902083333333,6.879166666666666,37.624378109452735,15.908200369833986,0.0,0.0,0.0,15.9425
93,2016-01-20,97.375,3391.8475833333337,2.7885416666666667,29.067164179104477,16.330375841622796,0.0,0.0,0.0,20.029999999999998
93,2016-01-21,177.75,6153.942708333333,1.9468750000000001,53.059701492537314,16.430137521930806,0.0,0.0,0.0,22.025000000000002
93,2016-01-22,154.125,5457.391666666666,12.248958333333334,46.007462686567166,16.064714217872705,0.0,0.0,0.0,20.172500000000003
93,2016-01-23,148.75,5411.869791666667,17.701041666666665,44.40298507462687,15.634884354317622,0.0,0.0,0.0,19.94
93,2016-01-24,146.54166666666666,5222.320833333333,15.842708333333334,43.743781094527364,15.961827582511074,0.0,0.0,0.0,15.792499999999999
93,2016-01-25,138.91666666666666,4986.145833333333,116.77083333333333,41.46766169154229,15.847998272992529,0.0,0.0,0.0,21.2225
93,2016-01-26,129.91666666666666,4794.417708333333,584.2937499999999,38.78109452736319,15.413953278853018,0.0,0.0,0.0,30.919999999999998
93,2016-01-27,128.29166666666666,4744.617708333333,514.134375,38.29601990049751,15.380918100253801,0.0,0.0,0.0,37.676923076923075
93,2016-01-28,129.20833333333334,5004.943749999999,426.65208333333334,38.569651741293534,14.685081514541388,0.0,0.0,0.0,
93,2016-01-29,77.20833333333333,2924.3885416666667,388.378125,23.04726368159204,15.018070610439812,0.0,0.0,0.0,
93,2016-01-30,129.91666666666666,4787.983333333334,447.86562499999997,38.78109452736319,15.43466746032022,0.0,0.0,0.0,
93,2016-01-31,129.91666666666666,4932.201041666666,470.5083333333334,38.78109452736319,14.983357314766572,0.0,0.0,0.0,
93,2016-02-01,117.125,4398.976041666667,472.5833333333333,34.962686567164184,15.145480115282508,0.0,0.0,0.0,
93,2016-02-02,129.91666666666666,5004.256249999999,458.04583333333335,38.78109452736319,14.76761517869025,0.0,0.0,0.0,
93,2016-02-03,141.95833333333334,5451.58125,411.46875,42.375621890547265,14.812332099873673,0.0,0.0,0.0,39.92
93,2016-02-04,149.91666666666666,5625.430208333334,344.315625,44.75124378109453,15.159302322495211,0.0,0.0,0.0,42.595454545454544
93,2016-02-05,149.95833333333334,5541.802083333333,381.17604166666666,44.7636815920398,15.392339410252506,0.0,0.0,0.0,32.3975
93,2016-02-06,149.91666666666666,5413.484375,358.37395833333335,44.75124378109453,15.752811186828671,0.0,0.0,0.0,29.412499999999994
93,2016-02-07,149.91666666666666,5409.445833333333,331.70520833333336,44.75124378109453,15.764571797121343,0.0,0.0,0.0,32.76499999999999
93,2016-02-08,117.25,4424.327083333334,398.08125,35.0,15.07476890318066,0.0,0.0,0.0,26.727499999999992
93,2016-02-09,74.58333333333333,3499.301041666667,513.3510416666667,22.263681592039802,12.123988649717447,0.0,0.0,0.0,24.125
93,2016-02-10,60.0,3294.370833333333,570.4,17.91044776119403,10.36009657888646,0.0,0.0,0.0,29.209999999999994
93,2016-02-11,90.54166666666667,3977.4718749999997,514.4125,27.0273631840796,12.948707036565924,0.0,0.0,0.0,17.900000000000002
93,2016-02-12,160.83333333333334,5860.839583333333,9.059375000000001,48.00995024875622,15.609941171445262,0.0,0.0,0.0,9.8225
93,2016-02-13,184.95833333333334,6697.266666666666,21.8125,55.211442786069654,15.709463354867822,0.0,0.0,0.0,5.5025
93,2016-02-14,204.875,7050.477083333334,44.800000000000004,61.15671641791045,16.529339474367717,0.0,0.0,0.0,-5.5825
93,2016-02-15,190.0,6339.655208333334,51.880208333333336,56.71641791044776,17.047982860529512,0.0,0.0,0.0,3.74
93,2016-02-16,218.25,6962.146874999999,27.913541666666664,65.14925373134328,17.831837970238166,0.0,0.0,0.0,32.8775
93,2016-02-17,197.66666666666666,6302.539583333334,48.90729166666667,59.00497512437811,17.84033045761866,0.0,0.0,0.0,33.357499999999995
93,2016-02-18,198.5,6314.540625000001,55.19479166666667,59.253731343283576,17.88149342481531,0.0,0.0,0.0,20.915000000000006
93,2016-02-19,188.75,6107.060416666667,37.08020833333333,56.343283582089555,17.580846486085605,0.0,0.0,0.0,21.185
93,2016-02-20,192.625,6294.578125,36.6625,57.49999999999999,17.407285866887754,0.0,0.0,0.0,43.625
93,2016-02-21,189.375,6188.101041666666,54.223958333333336,56.529850746268664,17.408056490135557,0.0,0.0,0.0,41.2475
93,2016-02-22,188.33333333333334,6126.465625,71.83541666666666,56.21890547263681,17.48647333311003,0.0,0.0,0.0,27.199999999999992
93,2016-02-23,171.375,5714.846875,67.91666666666667,51.15671641791045,17.05799203937551,0.0,0.0,0.0,26.930000000000007
93,2016-02-24,172.16666666666666,5835.78125,56.040625,51.39303482587064,16.78166721703095,0.0,0.0,0.0,34.2725
93,2016-02-25,189.29166666666666,6750.557291666667,27.058333333333334,56.504975124378106,15.95059564269514,0.0,0.0,0.0,41.24857142857144
93,2016-02-26,171.16666666666666,6573.460416666666,23.109375,51.094527363184085,14.811879799061526,0.0,0.0,0.0,26.712500000000002
93,2016-02-27,139.45833333333334,5800.634375000001,4.073958333333334,41.62935323383085,13.675840172414091,0.0,0.0,0.0,26.195000000000004
93,2016-02-28,148.08333333333334,6440.443749999999,2.6770833333333335,44.20398009950249,13.079026753569753,0.0,0.0,0.0,39.3425
93,2016-02-29,178.16666666666666,6487.148958333334,0.005208333333333333,53.18407960199005,15.622755009918379,0.0,0.0,0.0,37.99250000000001
93,2016-03-01,193.04166666666666,6917.917708333333,1.9395833333333332,57.624378109452735,15.873061714791245,0.0,0.0,0.0,28.272500000000008
93,2016-03-02,183.25,6328.102083333334,21.226041666666667,54.701492537313435,16.472349364886586,0.0,0.0,0.0,28.549999999999997
93,2016-03-03,211.91666666666666,7334.351041666666,5.241666666666666,63.258706467661696,16.43570960867126,0.0,0.0,0.0,19.970000000000002
93,2016-03-04,206.66666666666666,6855.378125,1.3114583333333334,61.69154228855721,17.14841789108298,0.0,0.0,0.0,23.135
93,2016-03-05,217.0,6958.2625,10.332291666666666,64.77611940298507,17.739605732513443,0.0,0.0,0.0,24.919999999999998
93,2016-03-06,228.20833333333334,7116.408333333333,17.654166666666665,68.12189054726369,18.241295449054164,0.0,0.0,0.0,28.287500000000005
93,2016-03-07,240.91666666666666,3224.122041666667,19.605208333333334,71.91542288557214,42.5050382040482,0.0,0.0,0.0,35.40434782608696
93,2016-03-08,219.54166666666666,2370.8486666666668,6.657291666666667,65.53482587064676,52.67422582105853,0.0,0.0,0.0,40.1975
93,2016-03-09,216.41666666666666,2845.558333333333,0.0,64.60199004975125,43.262164913935074,0.0,0.0,0.0,56.225
93,2016-03-10,216.875,0.0,7.869791666666667,64.73880597014924,0.0,0.0,0.0,0.0,56.13500000000001
93,2016-03-11,261.375,0.0,6.4750000000000005,78.0223880597015,0.0,0.0,0.0,0.0,40.7375
93,2016-03-12,264.875,0.0,15.284374999999999,79.06716417910448,0.0,0.0,0.0,0.0,41.592499999999994
93,2016-03-13,264.875,2634.9677500000003,20.866666666666667,79.06716417910448,57.180862713278614,0.0,0.0,0.0,44.18000000000001
93,2016-03-14,221.20833333333334,1154.9401249999999,18.665625000000002,66.03233830845771,108.9499541035611,0.0,0.0,0.0,37.83499999999999
93,2016-03-15,260.6666666666667,6045.3625,3.435416666666667,77.81094527363183,24.52721220421255,0.0,0.0,0.0,45.44749999999999
93,2016-03-16,241.95833333333334,5745.136458333333,2.6281250000000003,72.22636815920399,23.95660508257195,0.0,0.0,0.0,47.029999999999994
93,2016-03-17,210.41666666666666,5074.051291666667,66.47425,62.810945273631845,23.589042957737583,0.0,0.0,0.0,46.2125
93,2016-03-18,209.625,5822.214583333333,14.585416666666667,62.57462686567165,20.480469380386833,0.0,0.0,0.0,38.3375
93,2016-03-19,197.79166666666666,5694.376041666666,24.346875,59.04228855721393,19.758177582986818,0.0,0.0,0.0,30.9875
93,2016-03-20,241.54166666666666,6535.806250000001,15.928125,72.10199004975124,21.022188561493678,0.0,0.0,0.0,29.367500000000003
93,2016-03-21,144.625,3895.553125,392.03020833333335,43.17164179104477,21.11831572912597,0.0,0.0,0.0,36.29749999999999
93,2016-03-22,196.04166666666666,5048.016666666666,22.619791666666668,58.51990049751243,22.090861042235513,0.0,0.0,0.0,37.57249999999999
93,2016-03-23,206.0,5728.971875,4.0531250000000005,61.49253731343284,20.45387361352104,0.0,0.0,0.0,39.695
93,2016-03-24,243.375,6353.271874999999,7.120833333333334,72.6492537313433,21.790317685720005,0.0,0.0,0.0,38.9075
93,2016-03-25,202.04166666666666,5051.109375,1.3208333333333333,60.310945273631845,22.753028332953537,0.0,0.0,0.0,44.54749999999999
93,2016-03-26,245.75,5934.469791666666,7.933333333333334,73.35820895522389,23.55573397019637,0.0,0.0,0.0,38.32999999999999
93,2016-03-27,250.91666666666666,6397.954166666666,3.5968750000000003,74.90049751243781,22.30865682541316,0.0,0.0,0.0,45.10999999999999
93,2016-03-28,261.625,6465.534375,8.495833333333334,78.09701492537313,23.017590225608124,0.0,0.0,0.0,44.330000000000005
93,2016-03-29,264.0833333333333,6526.141666666666,26.921875,78.83084577114428,23.018103260774723,0.0,0.0,0.0,40.2425
93,2016-03-30,264.25,6687.619791666667,17.536458333333332,78.88059701492537,22.476488349507758,0.0,0.0,0.0,42.7925
93,2016-03-31,249.83333333333334,6523.738541666667,8.271875,74.57711442786069,21.784062446725674,0.0,0.0,0.0,57.5225
93,2016-04-01,247.625,6489.78125,0.26666666666666666,73.91791044776119,21.704484132907666,0.0,0.0,0.0,60.214999999999996
93,2016-04-02,259.2916666666667,6338.260041666667,4.2875000000000005,77.40049751243781,23.27038368352769,0.0,0.0,0.0,43.910000000000004
93,2016-04-03,263.125,0.0,35.456250000000004,78.54477611940298,0.0,0.0,0.0,0.0,30.199999999999992
93,2016-04-04,249.875,1983.027875,47.353125,74.58955223880596,71.6768689732446,0.0,0.0,0.0,21.252499999999994
93,2016-04-05,153.66666666666666,4480.669791666666,19.034375,45.87064676616915,19.50840528011956,0.0,0.0,0.0,24.709999999999994
93,2016-04-06,196.79166666666666,5192.677333333333,0.03854166666666667,58.74378109452736,21.55759977683103,0.0,0.0,0.0,28.49
93,2016-04-07,236.41666666666666,5672.497916666667,0.04270833333333333,70.57213930348259,23.70766504125595,0.0,0.0,0.0,45.425000000000004
93,2016-04-08,252.25,4610.607291666666,0.2524166666666667,75.29850746268657,31.12132507851573,0.0,0.0,0.0,37.73749999999999
93,2016-04-09,250.83333333333334,4646.289583333333,1.1197916666666667,74.87562189054727,30.70888255069719,0.0,0.0,0.0,34.2125
93,2016-04-10,255.375,4906.258333333333,0.16041666666666668,76.23134328358209,29.608268181285467,0.0,0.0,0.0,35.7575
93,2016-04-11,257.7083333333333,4960.170833333334,0.096875,76.92786069651741,29.55404061744065,0.0,0.0,0.0,43.51250000000002
93,2016-04-12,257.1666666666667,4867.557291666667,1.487875,76.76616915422886,30.05305607242967,0.0,0.0,0.0,45.0425
93,2016-04-13,268.8333333333333,5018.567708333333,6.102083333333333,80.24875621890547,30.471116461612173,0.0,0.0,0.0,40.415
93,2016-04-14,269.375,4989.376041666666,5.75,80.41044776119402,30.711150630266264,0.0,0.0,0.0,42.904999999999994
93,2016-04-15,264.875,4914.363541666667,9.828125,79.06716417910448,30.659052365419477,0.0,0.0,0.0,47.07500000000001
93,2016-04-16,262.9166666666667,4911.662499999999,7.033333333333334,78.48258706467661,30.44911247238362,0.0,0.0,0.0,49.9625
93,2016-04-17,253.0,4819.334374999999,4.575,75.5223880597015,29.861973072439767,0.0,0.0,0.0,55.38499999999999
93,2016-04-18,234.95833333333334,4500.214583333333,2.488541666666667,70.136815920398,29.699057560372506,0.0,0.0,0.0,55.955000000000005
93,2016-04-19,137.29166666666666,2831.2419583333335,8.196083333333332,40.982587064676615,27.58368148614952,0.0,0.0,0.0,52.535000000000004
93,2016-04-20,179.91666666666666,3891.5416666666665,33.17454166666666,53.70646766169153,26.29872836743507,0.0,0.0,0.0,48.8825
93,2016-04-21,179.875,3768.2354166666664,27.493750000000002,53.694029850746276,27.15299988445078,0.0,0.0,0.0,55.44499999999999
93,2016-04-22,179.91666666666666,3655.2208333333333,42.25625,53.70646766169153,27.99901890712637,0.0,0.0,0.0,64.16000000000001
93,2016-04-23,179.91666666666666,3700.725,20.536458333333332,53.70646766169153,27.65474257671732,0.0,0.0,0.0,50.412499999999994
93,2016-04-24,179.91666666666666,3640.1375000000003,32.35675,53.70646766169153,28.115036100208357,0.0,0.0,0.0,44.49500000000001
93,2016-04-25,179.91666666666666,3534.4697916666664,35.519333333333336,53.70646766169153,28.955572760451552,0.0,0.0,0.0,47.07500000000001
93,2016-04-26,179.91666666666666,3552.7489583333336,2.6666666666666665,53.70646766169153,28.80659411134785,0.0,0.0,0.0,39.1025
93,2016-04-27,131.16666666666666,2974.691666666667,4.19675,39.1542288557214,25.0822540898263,0.0,0.0,0.0,44.0975
93,2016-04-28,112.79166666666667,2446.354208333333,0.020833333333333332,33.66915422885572,26.226643510439686,0.0,0.0,0.0,43.115
93,2016-04-29,120.0,2634.1979166666665,1.091625,35.82089552238806,25.91301115535643,0.0,0.0,0.0,49.38500000000001
93,2016-04-30,119.95833333333333,2638.501041666667,0.7903333333333333,35.808457711442784,25.8617667886188,0.0,0.0,0.0,52.160000000000025
93,2016-05-01,119.95833333333333,2691.592708333333,0.092125,35.808457711442784,25.351643433959165,0.0,0.0,0.0,45.875
93,2016-05-02,119.95833333333333,2667.7458333333334,0.5115416666666667,35.808457711442784,25.578260776758572,0.0,0.0,0.0,46.467499999999994
93,2016-05-03,116.125,2552.2834583333333,0.6099583333333333,34.66417910447761,25.88104805430523,0.0,0.0,0.0,49.75999999999999
93,2016-05-04,27.583333333333332,888.7483333333333,0.010416666666666666,8.233830845771143,17.654400977154513,0.0,0.0,0.0,49.1525
93,2016-05-05,0.7083333333333334,161.08958333333334,0.28229166666666666,0.21144278606965175,2.5012393897460434,0.0,0.0,0.0,53.232499999999995
93,2016-05-06,26.5,806.9135416666667,0.32708333333333334,7.91044776119403,18.68116291888975,0.0,0.0,0.0,56.96000000000001
93,2016-05-07,99.91666666666667,2637.664583333333,4.1156250000000005,29.825870646766166,21.547823371737994,0.0,0.0,0.0,57.665
93,2016-05-08,99.91666666666667,2516.704166666667,1.898875,29.825870646766166,22.58347695702106,0.0,0.0,0.0,53.24
93,2016-05-09,99.91666666666667,2462.6895833333333,2.0812500000000003,29.825870646766166,23.078804141700314,0.0,0.0,0.0,47.2925
93,2016-05-10,99.95833333333333,2472.382291666667,8.051041666666666,29.83830845771144,22.997912635151007,0.0,0.0,0.0,51.4925
93,2016-05-11,99.91666666666667,2458.0572916666665,5.170833333333333,29.825870646766166,23.12229692458404,0.0,0.0,0.0,57.11000000000002
93,2016-05-12,99.91666666666667,2492.1041666666665,7.744791666666667,29.825870646766166,22.806402443272226,0.0,0.0,0.0,62.7125
93,2016-05-13,99.91666666666667,2494.709375,2.316666666666667,29.825870646766166,22.782585869568695,0.0,0.0,0.0,60.6875
93,2016-05-14,115.41666666666667,2773.5322916666664,3.6645833333333333,34.452736318407965,23.67120347561204,0.0,0.0,0.0,58.67000000000001
93,2016-05-15,196.58333333333334,4280.929166666667,0.7197916666666666,58.681592039801004,26.121234064904787,0.0,0.0,0.0,46.06999999999999
93,2016-05-16,85.625,2009.6729166666667,1.4458333333333335,25.55970149253731,24.235960868424897,0.0,0.0,0.0,47.7725
93,2016-05-17,75.95833333333333,2697.3302083333333,1.5410000000000001,22.67412935323383,16.018666090994554,0.0,0.0,0.0,56.2175
93,2016-05-18,163.79166666666666,3805.2135416666665,3.6208333333333336,48.89303482587064,24.484870218719472,0.0,0.0,0.0,53.91500000000001
93,2016-05-19,134.58333333333334,3750.0875,4.101041666666666,40.17412935323383,20.414319962163844,0.0,0.0,0.0,57.16999999999999
93,2016-05-20,124.29166666666667,3692.0625,8.65625,37.101990049751244,19.149524975689214,0.0,0.0,0.0,58.4675
93,2016-05-21,107.91666666666667,2845.334375,15.810416666666667,32.21393034825871,21.57447566148433,0.0,0.0,0.0,58.49
93,2016-05-22,16.083333333333332,1194.9729166666666,2.7708333333333335,4.800995024875622,7.656019633173927,0.0,0.0,0.0,60.59
93,2016-05-23,29.708333333333332,1222.5760416666667,0.2020833333333333,8.8681592039801,13.822526944614614,0.0,0.0,0.0,63.305
93,2016-05-24,99.91666666666667,2434.5822916666666,0.008333333333333333,29.825870646766166,23.345249306256477,0.0,0.0,0.0,61.025
93,2016-05-25,96.95833333333333,3133.7635416666667,1.2427083333333333,28.942786069651742,17.59964694563767,0.0,0.0,0.0,66.95
93,2016-05-26,60.625,2528.2156250000003,3.5510416666666664,18.097014925373134,13.640260938318239,0.0,0.0,0.0,70.205
93,2016-05-27,43.875,2062.0875,0.9812500000000001,13.097014925373134,12.10305697503137,0.0,0.0,0.0,76.8275
93,2016-05-28,104.75,3458.402083333333,0.33437500000000003,31.268656716417908,17.22913942072236,0.0,0.0,0.0,76.3775
93,2016-05-29,111.125,3497.5614583333336,0.26666666666666666,33.17164179104478,18.073050300819705,0.0,0.0,0.0,73.28750000000001
93,2016-05-30,32.291666666666664,1054.4416666666666,0.0,9.639303482587065,17.420192097450204,0.0,0.0,0.0,74.92999999999999
93,2016-05-31,92.83333333333333,1739.3135416666667,0.48125,27.71144278606965,30.360652739955874,0.0,0.0,0.0,72.24499999999999
93,2016-06-01,160.41666666666666,2942.0489583333333,0.6114583333333333,47.885572139303484,31.01591731291767,0.0,0.0,0.0,69.005
93,2016-06-02,179.91666666666666,3341.555208333333,0.09999999999999999,53.70646766169153,30.62723517690064,0.0,0.0,0.0,72.83
93,2016-06-03,179.91666666666666,3388.765625,0.004166666666666667,53.70646766169153,30.200553401276377,0.0,0.0,0.0,71.66749999999999
93,2016-06-04,168.91666666666666,3551.3260416666667,0.0,50.42288557213931,27.056212081969775,0.0,0.0,0.0,70.18249999999999
93,2016-06-05,87.54166666666667,3193.428125,0.0,26.1318407960199,15.593467617360437,0.0,0.0,0.0,63.52249999999999
93,2016-06-06,63.125,1599.4906250000001,0.024999999999999998,18.84328358208955,22.44939958098639,0.0,0.0,0.0,68.63
93,2016-06-07,92.125,2569.5677083333335,0.0062499999999999995,27.500000000000004,20.394002720139774,0.0,0.0,0.0,64.805
93,2016-06-08,117.875,2725.2614583333334,0.0,35.1865671641791,24.60359499145915,0.0,0.0,0.0,58.76
93,2016-06-09,154.91666666666666,2754.8072916666665,0.0,46.243781094527364,31.988358734006024,0.0,0.0,0.0,57.620000000000005
93,2016-06-10,134.375,3077.99375,0.021875000000000002,40.11194029850746,24.833376990017168,0.0,0.0,0.0,62.1275
93,2016-06-11,154.54166666666666,2628.945833333333,0.0020833333333333333,46.1318407960199,33.43866970337181,0.0,0.0,0.0,54.5375
93,2016-06-12,135.41666666666666,2841.80625,0.0,40.42288557213931,27.10582886813233,0.0,0.0,0.0,58.07
93,2016-06-13,154.91666666666666,2644.6625,0.020833333333333332,46.243781094527364,33.32060854225781,0.0,0.0,0.0,61.47
93,2016-06-14,70.125,1240.7854166666666,0.0,20.932835820895523,32.14853830822883,0.0,0.0,0.0,62.79500000000001
93,2016-06-15,102.66666666666667,1958.6229166666665,0.0,30.646766169154226,29.816980964162394,0.0,0.0,0.0,67.385
93,2016-06-16,125.58333333333333,2977.2156250000003,0.0,37.48756218905472,23.99422652200783,0.0,0.0,0.0,71.38869565217392
93,2016-06-17,35.666666666666664,1866.4364583333333,0.009375,10.646766169154228,10.870120329199825,0.0,0.0,0.0,68.84750000000001
93,2016-06-18,69.95833333333333,2110.967708333333,0.0,20.883084577114428,18.851369344661077,0.0,0.0,0.0,70.52
93,2016-06-19,57.208333333333336,2351.38125,0.0,17.077114427860696,13.839528126051206,0.0,0.0,0.0,74.0525
93,2016-06-20,69.95833333333333,1917.8333333333333,0.0010416666666666667,20.883084577114428,20.749786361924624,0.0,0.0,0.0,76.9175
93,2016-06-21,69.91666666666667,1969.1312500000001,0.0,20.870646766169155,20.197196380665613,0.0,0.0,0.0,71.08250000000001
93,2016-06-22,63.791666666666664,2316.3010416666666,0.0,19.04228855721393,15.665850740532042,0.0,0.0,0.0,62.07499999999999
93,2016-06-23,79.83333333333333,1731.8041666666668,0.0020833333333333333,23.83084577114428,26.22228424274941,0.0,0.0,0.0,63.965
93,2016-06-24,210.95833333333334,3388.4562499999997,0.0,62.9726368159204,35.41439614114671,0.0,0.0,0.0,66.46249999999999
93,2016-06-25,215.20833333333334,3266.0604166666667,0.0020833333333333333,64.2412935323383,37.48175416058295,0.0,0.0,0.0,69.93500000000002
93,2016-06-26,235.95833333333334,3448.347916666667,0.0062499999999999995,70.43532338308458,38.92326659646397,0.0,0.0,0.0,73.76
93,2016-06-27,231.29166666666666,3890.1572916666664,0.011458333333333334,69.04228855721392,33.82033163647607,0.0,0.0,0.0,71.39750000000001
93,2016-06-28,218.0,3529.004166666667,0.005208333333333333,65.07462686567163,35.13899695499556,0.0,0.0,0.0,71.99750000000002
93,2016-06-29,237.04166666666666,3476.28125,0.0020833333333333333,70.7587064676617,38.78777109558926,0.0,0.0,0.0,71.375
93,2016-06-30,231.54166666666666,3596.9385416666664,0.08125,69.11691542288557,36.61686640732189,0.0,0.0,0.0,69.9575
93,2016-07-01,230.70833333333334,3650.6385416666667,0.0,68.8681592039801,35.94839335089685,0.0,0.0,0.0,66.9575
93,2016-07-02,222.625,3453.457291666667,0.0,66.45522388059702,36.66949092983209,0.0,0.0,0.0,65.4575
93,2016-07-03,218.875,3396.8916666666664,0.0,65.33582089552239,36.65215380727969,0.0,0.0,0.0,67.21249999999999
93,2016-07-04,224.25,3526.0593750000003,0.0,66.94029850746269,36.176610043612776,0.0,0.0,0.0,69.6275
93,2016-07-05,226.95833333333334,3611.9364583333336,0.0,67.74875621890547,35.743005661109954,0.0,0.0,0.0,75.3275
93,2016-07-06,223.45833333333334,3377.9093749999997,0.0,66.70398009950249,37.629946366193174,0.0,0.0,0.0,76.09249999999999
93,2016-07-07,217.20833333333334,3309.665625,0.0010416666666666667,64.83830845771145,37.331668596515016,0.0,0.0,0.0,77.36
93,2016-07-08,208.0,3368.3739583333336,0.004166666666666667,62.089552238805965,35.125949433440155,0.0,0.0,0.0,73.00250000000001
93,2016-07-09,193.41666666666666,3241.7645833333336,0.0,57.7363184079602,33.93887631071983,0.0,0.0,0.0,65.12749999999998
93,2016-07-10,192.95833333333334,3110.09375,0.0,57.59950248756219,35.29190460719856,0.0,0.0,0.0,67.27250000000001
93,2016-07-11,198.45833333333334,3123.0989583333335,0.0,59.24129353233831,36.14669813025145,0.0,0.0,0.0,67.30999999999999
93,2016-07-12,199.54166666666666,3237.051041666667,0.0,59.56467661691542,35.06461588892582,0.0,0.0,0.0,69.365
93,2016-07-13,204.58333333333334,3311.7291666666665,0.0,61.06965174129353,35.13989628613786,0.0,0.0,0.0,77.71999999999998
93,2016-07-14,204.625,3288.46875,0.0,61.082089552238806,35.39565970737393,0.0,0.0,0.0,76.2875
93,2016-07-15,197.33333333333334,3242.071875,0.004166666666666667,58.90547263681592,34.62285294886554,0.0,0.0,0.0,76.18999999999998
93,2016-07-16,197.58333333333334,3238.1906249999997,0.0,58.98009950248756,34.70826740198814,0.0,0.0,0.0,72.3725
93,2016-07-17,211.66666666666666,3325.00625,0.0,63.18407960199005,36.211377213367804,0.0,0.0,0.0,72.91250000000001
93,2016-07-18,209.66666666666666,3283.0187499999997,0.03333333333333333,62.58706467661691,36.327964587131554,0.0,0.0,0.0,73.1675
93,2016-07-19,224.79166666666666,3698.0479166666664,0.0010416666666666667,67.10199004975125,34.57743002173256,0.0,0.0,0.0,67.8425
93,2016-07-20,232.875,3848.0885416666665,0.0,69.51492537313433,34.42412020037004,0.0,0.0,0.0,66.87499999999999
93,2016-07-21,238.625,3887.9166666666665,0.0010416666666666667,71.23134328358209,34.91274782981459,0.0,0.0,0.0,70.62500000000001
93,2016-07-22,235.79166666666666,3952.555208333333,0.0031249999999999997,70.38557213930349,33.93403827464283,0.0,0.0,0.0,79.9475
93,2016-07-23,232.45833333333334,3719.609375,0.0,69.39054726368158,35.54944492285863,0.0,0.0,0.0,73.47500000000001
93,2016-07-24,170.66666666666666,2782.132291666667,0.0,50.94527363184079,34.89441863698419,0.0,0.0,0.0,70.79000000000002
93,2016-07-25,113.79166666666667,1864.315625,0.0,33.96766169154229,34.71970742912996,0.0,0.0,0.0,74.11250000000001
93,2016-07-26,227.5,3724.0750000000003,0.0,67.91044776119402,34.749456800234505,0.0,0.0,0.0,75.14750000000002
93,2016-07-27,230.29166666666666,3638.8270833333336,0.0,68.74378109452736,35.999945418920284,0.0,0.0,0.0,74.6
93,2016-07-28,225.58333333333334,3550.3385416666665,0.0,67.33830845771143,36.14284044704266,0.0,0.0,0.0,73.535
93,2016-07-29,218.875,3508.21875,0.0,65.33582089552239,35.489062885070474,0.0,0.0,0.0,75.0725
93,2016-07-30,219.66666666666666,3689.714583333333,0.0,65.57213930348259,33.86541679582639,0.0,0.0,0.0,71.19500000000001
93,2016-07-31,223.58333333333334,3594.7625000000003,0.0,66.7412935323383,35.379709446111605,0.0,0.0,0.0,68.14999999999999
93,2016-08-01,220.70833333333334,3456.3375,0.0,65.88308457711443,36.32349472366181,0.0,0.0,0.0,70.5425
93,2016-08-02,208.95833333333334,3286.785416666667,0.0,62.375621890547265,36.16374366122252,0.0,0.0,0.0,67.75249999999998
93,2016-08-03,174.20833333333334,2920.2604166666665,0.340625,52.00248756218906,33.9337911026295,0.0,0.0,0.0,70.0925
93,2016-08-04,214.0,3470.2708333333335,0.0,63.88059701492538,35.078049864023576,0.0,0.0,0.0,70.505
93,2016-08-05,217.16666666666666,3598.745833333333,0.0,64.82587064676618,34.326302720430775,0.0,0.0,0.0,74.075
93,2016-08-06,23.708333333333332,479.96979166666665,0.0,7.077114427860696,28.097789719115713,0.0,0.0,0.0,77.4275
93,2016-08-07,140.5,2821.3739583333336,0.0,41.940298507462686,28.327008228482054,0.0,0.0,0.0,73.13
93,2016-08-08,219.875,4195.466666666666,0.0,65.63432835820896,29.811279436534672,0.0,0.0,0.0,70.385
93,2016-08-09,219.875,4103.061458333334,0.0,65.63432835820896,30.482660432162056,0.0,0.0,0.0,69.845
93,2016-08-10,215.08333333333334,3834.5604166666667,0.034374999999999996,64.20398009950249,31.906282898209938,0.0,0.0,0.0,72.4175
93,2016-08-11,219.875,3509.3802083333335,0.0,65.63432835820896,35.639406887196664,0.0,0.0,0.0,78.97999999999999
93,2016-08-12,219.875,3670.3229166666665,0.0,65.63432835820896,34.076628135013095,0.0,0.0,0.0,79.025
93,2016-08-13,190.54166666666666,3122.0343749999997,0.0,56.87810945273631,34.71661050781636,0.0,0.0,0.0,77.26526315789472
93,2016-08-14,215.91666666666666,3475.584375,0.0,64.45273631840796,35.33811410411299,0.0,0.0,0.0,78.06434782608696
93,2016-08-15,199.41666666666666,3267.3260416666667,0.0010416666666666667,59.527363184079604,34.71794543172036,0.0,0.0,0.0,71.33
93,2016-08-16,177.75,3076.555208333333,0.009375,53.059701492537314,32.86471984189568,0.0,0.0,0.0,70.1225
93,2016-08-17,157.70833333333334,2827.9072916666664,0.0,47.07711442786069,31.723019070958564,0.0,0.0,0.0,73.3775
93,2016-08-18,209.16666666666666,3183.884375,0.0,62.43781094527363,37.369752858007665,0.0,0.0,0.0,70.0775
93,2016-08-19,196.41666666666666,3034.7677083333333,0.0,58.631840796019894,36.81611179512069,0.0,0.0,0.0,71.66000000000001
93,2016-08-20,217.08333333333334,3549.4187500000003,0.0020833333333333333,64.80099502487562,34.7899881103381,0.0,0.0,0.0,71.03
93,2016-08-21,212.29166666666666,3322.4270833333335,0.0020833333333333333,63.37064676616916,36.34649410205684,0.0,0.0,0.0,73.8275
93,2016-08-22,196.75,3024.227083333333,0.0,58.73134328358209,37.00712785429335,0.0,0.0,0.0,63.815
93,2016-08-23,203.58333333333334,3295.355208333333,0.0,60.77114427860697,35.1418826772489,0.0,0.0,0.0,63.70999999999999
93,2016-08-24,214.79166666666666,3543.2760416666665,0.0,64.11691542288557,34.48239941947948,0.0,0.0,0.0,68.81750000000001
93,2016-08-25,219.70833333333334,3472.74375,0.0,65.58457711442786,35.98809258849321,0.0,0.0,0.0,70.43750000000001
93,2016-08-26,219.875,3539.086458333333,0.0,65.63432835820896,35.34025818221098,0.0,0.0,0.0,75.77749999999999
93,2016-08-27,219.66666666666666,3543.2156250000003,0.0,65.57213930348259,35.26562745450249,0.0,0.0,0.0,71.5025
93,2016-08-28,219.91666666666666,3335.5020833333333,0.0,65.64676616915422,37.50437788080796,0.0,0.0,0.0,73.415
93,2016-08-29,204.29166666666666,3053.69375,0.0,60.98258706467662,38.05486706786567,0.0,0.0,0.0,72.95
93,2016-08-30,196.625,3049.3729166666667,0.0,58.69402985074627,36.67864089543001,0.0,0.0,0.0,66.29
93,2016-08-31,197.08333333333334,3138.804166666667,0.0,58.83084577114428,35.71664987417802,0.0,0.0,0.0,68.3225
93,2016-09-01,187.20833333333334,3031.3583333333336,0.0,55.88308457711443,35.12957841598329,0.0,0.0,0.0,70.235
93,2016-09-02,184.04166666666666,2933.3406250000003,0.0031249999999999997,54.93781094527363,35.68935493886675,0.0,0.0,0.0,64.69250000000001
93,2016-09-03,104.0,1688.278125,0.0,31.044776119402982,35.04082993829388,0.0,0.0,0.0,61.625
93,2016-09-04,114.16666666666667,2203.991666666667,1.6541666666666668,34.07960199004975,29.465540427280295,0.0,0.0,0.0,64.625
93,2016-09-05,149.875,2454.5,0.0,44.73880597014925,34.73371188972635,0.0,0.0,0.0,68.03750000000001
93,2016-09-06,149.91666666666666,2380.4031250000003,0.0,44.75124378109453,35.824855179612584,0.0,0.0,0.0,70.7375
93,2016-09-07,146.41666666666666,2608.9489583333334,4.796875,43.70646766169155,31.923461089388777,0.0,0.0,0.0,72.25250000000001
93,2016-09-08,179.91666666666666,2948.5885416666665,0.0062499999999999995,53.70646766169153,34.70901272795894,0.0,0.0,0.0,72.21500000000002
93,2016-09-09,179.91666666666666,2904.2822916666664,0.0,53.70646766169153,35.23851573102123,0.0,0.0,0.0,76.28750000000001
93,2016-09-10,179.91666666666666,3018.728125,0.0,53.70646766169153,33.90255530952202,0.0,0.0,0.0,71.19500000000001
93,2016-09-11,179.91666666666666,2902.228125,0.0,53.70646766169153,35.26345718333986,0.0,0.0,0.0,69.74000000000001
93,2016-09-12,129.79166666666666,2002.2854166666666,0.013541666666666667,38.743781094527364,36.872778363335506,0.0,0.0,0.0,59.23250000000001
93,2016-09-13,56.083333333333336,1329.7302083333334,0.03333333333333333,16.741293532338307,23.991385052784565,0.0,0.0,0.0,63.199999999999996
93,2016-09-14,98.375,2020.328125,0.0,29.365671641791046,27.697965728545537,0.0,0.0,0.0,66.1625
93,2016-09-15,87.41666666666667,2064.540625,0.0,26.094527363184078,24.08551000970925,0.0,0.0,0.0,55.51739130434783
93,2016-09-16,65.16666666666667,1573.1072916666665,0.0,19.452736318407958,23.564172907080355,0.0,0.0,0.0,63.15384615384616
93,2016-09-17,26.583333333333332,861.7875,0.0,7.935323383084578,17.546652871051286,0.0,0.0,0.0,64.10000000000001
93,2016-09-18,63.875,1478.4614583333332,0.0,19.06716417910448,24.57570264132971,0.0,0.0,0.0,69.6125
93,2016-09-19,85.45833333333333,1909.0208333333333,0.0020833333333333333,25.50995024875622,25.46412682476109,0.0,0.0,0.0,68.756
93,2016-09-20,61.125,1495.8062499999999,0.0,18.24626865671642,23.244947331915483,0.0,0.0,0.0,62.96
93,2016-09-21,128.25,2575.990625,0.0,38.28358208955224,28.32031851823995,0.0,0.0,0.0,
93,2016-09-22,74.875,1530.6145833333333,0.471875,22.350746268656714,27.826336098653186,0.0,0.0,0.0,71.50999999999999
93,2016-09-23,47.166666666666664,1308.6583333333333,0.0,14.07960199004975,20.50189231125177,0.0,0.0,0.0,61.190000000000005
93,2016-09-24,41.208333333333336,1044.1479166666666,0.0,12.300995024875622,22.449571786670816,0.0,0.0,0.0,52.99250000000001
93,2016-09-25,51.083333333333336,1492.8635416666666,0.0,15.248756218905474,19.46454043973562,0.0,0.0,0.0,49.669999999999995
93,2016-09-26,73.0,1735.7114583333332,0.171875,21.791044776119403,23.923811261352366,0.0,0.0,0.0,51.050000000000004
93,2016-09-27,0.0,131.08958333333334,0.0010416666666666667,0.0,0.0,0.0,0.0,0.0,60.0275
93,2016-09-28,0.0,131.53125,0.035416666666666666,0.0,0.0,0.0,0.0,0.0,56.5325
93,2016-09-29,0.0,247.359375,0.024999999999999998,0.0,0.0,0.0,0.0,0.0,57.45499999999999
93,2016-09-30,0.0,133.20416666666668,0.0020833333333333333,0.0,0.0,0.0,0.0,0.0,58.08499999999999
93,2016-10-01,16.708333333333332,686.8229166666666,0.0,4.987562189054726,13.838002072748413,0.0,0.0,0.0,55.11500000000001
93,2016-10-02,50.0,1730.109375,0.0,14.925373134328357,16.43923041956042,0.0,0.0,0.0,56.57750000000001
93,2016-10-03,49.958333333333336,1724.0114583333334,0.0,14.912935323383083,16.48362900398034,0.0,0.0,0.0,61.580000000000005
93,2016-10-04,49.958333333333336,1705.8479166666666,0.0,14.912935323383083,16.659143526292926,0.0,0.0,0.0,59.0375
93,2016-10-05,49.958333333333336,1692.8104166666665,0.0,14.912935323383083,16.78744707498666,0.0,0.0,0.0,56.45750000000001
93,2016-10-06,51.958333333333336,1703.471875,0.0,15.509950248756219,17.35023182842067,0.0,0.0,0.0,53.61500000000001
93,2016-10-07,52.875,1663.6104166666667,0.0,15.78358208955224,18.079390582480624,0.0,0.0,0.0,55.4975
93,2016-10-08,35.541666666666664,1354.45,0.13958333333333334,10.609452736318408,14.92656408300212,0.0,0.0,0.0,58.0625
93,2016-10-09,0.0,251.99687500000002,0.0,0.0,0.0,0.0,0.0,0.0,54.679999999999986
93,2016-10-10,22.541666666666668,883.7322916666667,0.014583333333333332,6.7288557213930345,14.509429506877591,0.0,0.0,0.0,47.495000000000005
93,2016-10-11,22.416666666666668,875.1052083333334,0.04791666666666666,6.691542288557215,14.57121623868241,0.0,0.0,0.0,44.3675
93,2016-10-12,18.166666666666668,786.921875,0.021875000000000002,5.422885572139304,13.131933275530757,0.0,0.0,0.0,50.794999999999995
93,2016-10-13,23.0,877.3614583333333,0.014583333333333332,6.865671641791045,14.911945974376298,0.0,0.0,0.0,54.51500000000001
93,2016-10-14,20.416666666666668,745.4822916666667,0.04270833333333333,6.0945273631840795,15.578747725302739,0.0,0.0,0.0,44.22499999999999
93,2016-10-15,28.125,1001.0416666666666,0.17395833333333333,8.395522388059701,15.981789802289281,0.0,0.0,0.0,42.17000000000001
93,2016-10-16,19.208333333333332,747.921875,0.04895833333333333,5.733830845771144,14.608932621174874,0.0,0.0,0.0,52.94750000000001
93,2016-10-17,23.166666666666668,855.428125,0.011458333333333334,6.91542288557214,15.405119187801104,0.0,0.0,0.0,59.88499999999999
