ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
93,2016-10-18,18.958333333333332,757.571875,0.0,5.659203980099503,14.235127121693166,0.0,0.0,0.0,69.14
93,2016-10-19,32.208333333333336,1169.65625,0.0,9.614427860696518,15.663724800436976,0.0,0.0,0.0,65.84
93,2016-10-20,42.875,1578.3114583333333,0.08854166666666667,12.798507462686567,15.452418493128537,0.0,0.0,0.0,51.237500000000004
93,2016-10-21,53.375,1793.5791666666667,0.04583333333333334,15.932835820895521,16.92787234091981,0.0,0.0,0.0,59.99
93,2016-10-22,43.083333333333336,1425.4895833333333,0.0,12.860696517412935,17.192153767833176,0.0,0.0,0.0,44.585
93,2016-10-23,29.916666666666668,1005.9322916666666,0.0,8.930348258706468,16.91723922494507,0.0,0.0,0.0,47.91500000000001
93,2016-10-24,57.5,1814.2666666666667,0.0020833333333333333,17.16417910447761,18.028174836481224,0.0,0.0,0.0,47.25499999999999
93,2016-10-25,59.833333333333336,1807.4302083333332,0.0,17.860696517412936,18.830710191476193,0.0,0.0,0.0,40.377500000000005
93,2016-10-26,59.541666666666664,1795.3135416666667,0.10208333333333335,17.77363184079602,18.86538698459318,0.0,0.0,0.0,38.847500000000004
93,2016-10-27,41.625,1316.6333333333334,2.1322916666666667,12.425373134328359,17.983509076179143,0.0,0.0,0.0,31.857500000000005
93,2016-10-28,45.583333333333336,1095.5729166666667,1.5864583333333335,13.606965174129353,23.667360747959748,0.0,0.0,0.0,40.1825
93,2016-10-29,86.54166666666667,1992.534375,0.0,25.833333333333336,24.706115658467485,0.0,0.0,0.0,40.46
93,2016-10-30,76.0,1898.171875,0.06770833333333333,22.686567164179106,22.775247016729363,0.0,0.0,0.0,43.82750000000001
93,2016-10-31,64.0,1810.6291666666666,12.709375,19.1044776119403,20.106454708423176,0.0,0.0,0.0,40.07750000000001
93,2016-11-01,93.125,2001.640625,15.40625,27.798507462686565,26.464592847013513,0.0,0.0,0.0,39.732499999999995
93,2016-11-02,97.625,2051.6687500000003,0.775,29.14179104477612,27.066920118886962,0.0,0.0,0.0,50.58499999999999
93,2016-11-03,99.95833333333333,2201.5750000000003,18.144791666666666,29.83830845771144,25.826797608277907,0.0,0.0,0.0,51.92000000000001
93,2016-11-04,105.95833333333333,2230.7520833333333,33.67395833333333,31.629353233830848,27.01897373301169,0.0,0.0,0.0,44.84
93,2016-11-05,118.79166666666667,2307.686458333333,28.398958333333336,35.460199004975124,29.28156010025072,0.0,0.0,0.0,42.82999999999999
93,2016-11-06,112.20833333333333,2107.8781249999997,58.081250000000004,33.495024875621894,30.28061229952646,0.0,0.0,0.0,44.0675
93,2016-11-07,89.33333333333333,1992.8666666666668,58.09479166666667,26.666666666666668,25.498834732769094,0.0,0.0,0.0,37.145
93,2016-11-08,103.41666666666667,2172.077083333333,46.35208333333333,30.870646766169152,27.083222632202723,0.0,0.0,0.0,38.330000000000005
93,2016-11-09,51.75,1409.921875,36.7875,15.447761194029852,20.878550451598603,0.0,0.0,0.0,42.965
93,2016-11-10,60.0,1705.7645833333333,13.883333333333333,17.91044776119403,20.00862272172669,0.0,0.0,0.0,38.735
93,2016-11-11,65.5,1761.1854166666665,29.858333333333334,19.55223880597015,21.15540077764858,0.0,0.0,0.0,43.24999999999999
93,2016-11-12,110.375,2160.3927083333333,40.25625,32.94776119402985,29.061836269158242,0.0,0.0,0.0,37.25
93,2016-11-13,91.83333333333333,1753.278125,36.16354166666667,27.412935323383085,29.794395062740602,0.0,0.0,0.0,45.73999999999999
93,2016-11-14,80.5,1690.3531249999999,5.827083333333333,24.029850746268657,27.089655206413354,0.0,0.0,0.0,40.092499999999994
93,2016-11-15,147.08333333333334,2765.1854166666667,7.270833333333333,43.90547263681592,30.25688703314299,0.0,0.0,0.0,43.45250000000001
93,2016-11-16,99.70833333333333,2324.3010416666666,0.6833333333333332,29.763681592039802,24.401926684351196,0.0,0.0,0.0,46.970000000000006
93,2016-11-17,52.833333333333336,1405.2641666666666,36.04525,15.771144278606966,21.386271580807964,0.0,0.0,0.0,39.207499999999996
93,2016-11-18,170.70833333333334,3142.589583333333,1.2718749999999999,50.95771144278607,30.899545646294452,0.0,0.0,0.0,40.9175
93,2016-11-19,111.70833333333333,2379.0583333333334,24.41979166666667,33.34577114427861,26.709485312232545,0.0,0.0,0.0,40.7525
93,2016-11-20,8.0,481.51512499999995,97.22083333333335,2.3880597014925375,9.450724246027924,0.0,0.0,0.0,37.160000000000004
93,2016-11-21,73.83333333333333,2000.3343750000001,0.0,22.039800995024876,20.99592030013038,0.0,0.0,0.0,30.55249999999999
93,2016-11-22,171.75,2757.3104166666667,10.679166666666667,51.268656716417915,35.432037107416726,0.0,0.0,0.0,33.282500000000006
93,2016-11-23,96.375,2073.688541666667,19.575,28.76865671641791,26.436618324533427,0.0,0.0,0.0,31.173636363636362
93,2016-11-24,57.166666666666664,1822.1666666666667,1.29375,17.064676616915424,17.84595566938016,0.0,0.0,0.0,32.48000000000001
93,2016-11-25,63.458333333333336,1860.8010416666666,0.0,18.94278606965174,19.398750575422362,0.0,0.0,0.0,38.720000000000006
93,2016-11-26,80.20833333333333,1994.9739583333333,0.03958333333333333,23.942786069651742,22.87005974214715,0.0,0.0,0.0,39.035000000000004
93,2016-11-27,108.45833333333333,2355.8250000000003,0.4447916666666667,32.375621890547265,26.188157132969458,0.0,0.0,0.0,35.24750000000001
93,2016-11-28,115.95833333333333,2235.0281250000003,35.463125,34.614427860696516,29.5123647617534,0.0,0.0,0.0,29.562500000000004
93,2016-11-29,108.95833333333333,2241.163541666667,25.122249999999998,32.524875621890544,27.654890324671687,0.0,0.0,0.0,38.88499999999999
93,2016-11-30,102.33333333333333,2387.5354166666666,0.6197916666666666,30.547263681592042,24.381046121770737,0.0,0.0,0.0,45.48499999999999
93,2016-12-01,162.58333333333334,2950.1927083333335,14.011458333333332,48.53233830845771,31.34806047862928,0.0,0.0,0.0,46.445
93,2016-12-02,189.79166666666666,3295.203125,14.602875,56.65422885572139,32.76272274987263,0.0,0.0,0.0,42.949999999999996
93,2016-12-03,193.95833333333334,3421.6697916666667,3.8084583333333337,57.89800995024875,32.244480617762065,0.0,0.0,0.0,38.6975
93,2016-12-04,189.75,3337.7666666666664,21.271583333333332,56.64179104477613,32.337828188509285,0.0,0.0,0.0,32.045
93,2016-12-05,194.625,3120.875,150.12479166666665,58.09701492537314,35.47376537028878,0.0,0.0,0.0,31.1675
93,2016-12-06,215.70833333333334,3482.0499999999997,33.784708333333334,64.3905472636816,35.23846305417147,0.0,0.0,0.0,32.84750000000001
93,2016-12-07,211.79166666666666,3412.8447916666664,26.656333333333333,63.221393034825866,35.300216410775754,0.0,0.0,0.0,34.6025
93,2016-12-08,200.66666666666666,3316.0989583333335,23.666458333333335,59.90049751243781,34.42173780792671,0.0,0.0,0.0,33.20000000000001
93,2016-12-09,202.66666666666666,3382.9625,34.14595833333333,60.49751243781094,34.07769242359486,0.0,0.0,0.0,29.165000000000003
93,2016-12-10,202.08333333333334,3379.8145833333333,26.955791666666666,60.32338308457711,34.01125513747569,0.0,0.0,0.0,20.795000000000005
93,2016-12-11,206.58333333333334,3457.2447916666665,13.88125,61.66666666666667,33.989923535168955,0.0,0.0,0.0,24.162499999999998
93,2016-12-12,201.33333333333334,3389.3885416666667,20.386958333333332,60.099502487562184,33.789313235476854,0.0,0.0,0.0,32.285000000000004
93,2016-12-13,180.66666666666666,3174.8583333333336,31.490624999999998,53.93034825870647,32.36970328509846,0.0,0.0,0.0,32.78000000000001
93,2016-12-14,182.25,3214.18125,3.9121666666666663,54.40298507462686,32.25389825169318,0.0,0.0,0.0,29.165000000000003
93,2016-12-15,161.875,2878.7791666666667,134.12416666666667,48.32089552238806,31.985744825280392,0.0,0.0,0.0,17.982499999999998
93,2016-12-16,175.0,3157.277083333333,3.9760416666666667,52.23880597014925,31.529013990826748,0.0,0.0,0.0,4.679130434782609
93,2016-12-17,181.83333333333334,3225.9500000000003,8.62975,54.27860696517413,32.062760151617695,0.0,0.0,0.0,20.3375
93,2016-12-18,177.91666666666666,3202.13125,3.0906249999999997,53.10945273631841,31.605491047737523,0.0,0.0,0.0,34.745000000000005
93,2016-12-19,114.625,2083.196875,630.3989583333333,34.21641791044776,31.299260101536653,0.0,0.0,0.0,12.500000000000002
93,2016-12-20,187.5,3172.597916666667,4.547791666666667,55.970149253731336,33.617953740592455,0.0,0.0,0.0,9.476521739130435
93,2016-12-21,190.625,3242.6239583333336,32.46058333333333,56.90298507462687,33.440156971639794,0.0,0.0,0.0,28.310000000000002
93,2016-12-22,201.20833333333334,3493.7989583333333,97.78079166666667,60.06218905472637,32.75918514757446,0.0,0.0,0.0,31.707500000000007
93,2016-12-23,200.91666666666666,3452.103125,149.30112499999998,59.975124378109456,33.10680274715786,0.0,0.0,0.0,33.875
93,2016-12-24,222.83333333333334,3760.5875,33.95166666666667,66.51741293532338,33.7061769677684,0.0,0.0,0.0,36.0425
93,2016-12-25,243.20833333333334,3940.2479166666667,67.316875,72.59950248756219,35.1107366516877,0.0,0.0,0.0,31.587500000000002
93,2016-12-26,262.5,4147.568749999999,66.70679166666666,78.35820895522389,36.00151293453545,0.0,0.0,0.0,22.325
93,2016-12-27,261.125,4168.666666666667,92.91516666666666,77.94776119402985,35.631681792739485,0.0,0.0,0.0,40.835
93,2016-12-28,274.8333333333333,4372.567708333333,36.692875,82.03980099502488,35.75344546710294,0.0,0.0,0.0,34.099999999999994
93,2016-12-29,274.8333333333333,4446.047916666666,90.08491666666667,82.03980099502488,35.162545262966844,0.0,0.0,0.0,30.282499999999995
93,2016-12-30,277.9166666666667,4467.077083333334,38.79654166666666,82.96019900497512,35.38964314690612,0.0,0.0,0.0,29.502499999999998
93,2016-12-31,279.8333333333333,4494.177083333333,54.482166666666664,83.53233830845771,35.4188374926506,0.0,0.0,0.0,25.677500000000006
93,2017-01-01,268.75,4309.270833333333,30.029541666666663,80.22388059701493,35.47559766975271,0.0,0.0,0.0,33.92749999999999
93,2017-01-02,259.5416666666667,4167.215625,48.72391666666667,77.47512437810946,35.42796069951117,0.0,0.0,0.0,22.242500000000003
93,2017-01-03,260.4166666666667,4379.841666666666,58.078291666666665,77.7363184079602,33.82169763874012,0.0,0.0,0.0,35.72000000000002
93,2017-01-04,205.70833333333334,3708.3854166666665,87.67033333333335,61.405472636815915,31.55382836383384,0.0,0.0,0.0,36.8375
93,2017-01-05,250.29166666666666,4222.546875,41.49420833333333,74.7139303482587,33.71762286370251,0.0,0.0,0.0,25.295000000000005
93,2017-01-06,241.75,4116.573708333333,98.73891666666667,72.16417910447761,33.40531910189187,0.0,0.0,0.0,20.192
93,2017-01-07,138.20833333333334,2336.297916666667,418.2878333333333,41.256218905472636,33.65046314667465,0.0,0.0,0.0,15.027500000000002
93,2017-01-08,258.75,4051.4208333333336,44.647166666666664,77.23880597014924,36.32938444434617,0.0,0.0,0.0,12.889999999999999
93,2017-01-09,244.04166666666666,3890.53125,84.630625,72.84825870646766,35.68125425601509,0.0,0.0,0.0,9.41
93,2017-01-10,247.66666666666666,4031.5604166666667,52.36729166666667,73.93034825870647,34.94454776695059,0.0,0.0,0.0,20.24
93,2017-01-11,177.70833333333334,3085.322708333333,141.28220833333333,53.047263681592035,32.76364684254283,0.0,0.0,0.0,41.32249999999999
93,2017-01-12,251.875,4242.14375,8.233375,75.18656716417911,33.77417274776069,0.0,0.0,0.0,47.3975
93,2017-01-13,257.875,4343.329166666666,28.990416666666665,76.9776119402985,33.77314732650357,0.0,0.0,0.0,35.0225
93,2017-01-14,259.7916666666667,4380.808333333333,52.83741666666666,77.54975124378109,33.73308039929212,0.0,0.0,0.0,18.875000000000004
93,2017-01-15,259.875,4331.712500000001,56.7595,77.57462686567163,34.12635591581851,0.0,0.0,0.0,24.86
93,2017-01-16,259.8333333333333,4337.686458333334,65.89162499999999,77.56218905472637,34.07389227664485,0.0,0.0,0.0,23.569999999999997
93,2017-01-17,131.375,2396.221958333333,298.048625,39.21641791044776,31.186793404833274,0.0,0.0,0.0,27.3725
93,2017-01-18,126.79166666666667,2608.9562499999997,167.51770833333333,37.84825870646766,27.64451354402317,0.0,0.0,0.0,34.47499999999999
93,2017-01-19,131.91666666666666,2651.5593750000003,212.17966666666666,39.37810945273632,28.299798952162714,0.0,0.0,0.0,37.25000000000001
93,2017-01-20,200.20833333333334,3589.170583333333,123.77454166666666,59.763681592039795,31.730220385720347,0.0,0.0,0.0,34.857499999999995
93,2017-01-21,249.66666666666666,4346.765625,8.208875,74.5273631840796,32.672275083205626,0.0,0.0,0.0,36.965
93,2017-01-22,250.04166666666666,4450.453125,49.629083333333334,74.63930348258707,31.959000741575554,0.0,0.0,0.0,37.144999999999996
93,2017-01-23,275.5416666666667,4951.477083333333,39.60254166666667,82.25124378109453,31.654652154162193,0.0,0.0,0.0,35.54750000000001
93,2017-01-24,282.6666666666667,5058.901041666667,135.530375,84.37810945273631,31.783626700325705,0.0,0.0,0.0,33.73250000000001
93,2017-01-25,262.2083333333333,4710.246875,207.53233333333333,78.27114427860697,31.66560994274377,0.0,0.0,0.0,32.63
93,2017-01-26,265.5833333333333,4633.753125,37.72891666666667,79.27860696517412,32.602654630586905,0.0,0.0,0.0,38.315
93,2017-01-27,227.83333333333334,3977.866666666667,61.282333333333334,68.00995024875623,32.580075026256395,0.0,0.0,0.0,37.07
93,2017-01-28,281.0416666666667,4713.553124999999,4.7625,83.89303482587064,33.916212211049505,0.0,0.0,0.0,34.37
93,2017-01-29,272.5416666666667,4629.352083333333,8.980916666666667,81.35572139303483,33.488657144995834,0.0,0.0,0.0,32.705
93,2017-01-30,279.6666666666667,4603.415625000001,25.038,83.48258706467662,34.55775780016001,0.0,0.0,0.0,25.444999999999997
93,2017-01-31,276.8333333333333,4559.698958333333,44.226124999999996,82.636815920398,34.53561939434202,0.0,0.0,0.0,19.250000000000004
93,2017-02-01,257.4583333333333,4476.623958333334,20.278458333333333,76.85323383084577,32.71458208407765,0.0,0.0,0.0,31.1375
93,2017-02-02,259.6666666666667,4674.415625000001,15.791208333333332,77.51243781094527,31.599041977692245,0.0,0.0,0.0,28.999999999999996
93,2017-02-03,264.8333333333333,4670.897916666667,20.921875,79.0547263681592,32.25204884916103,0.0,0.0,0.0,24.154999999999998
93,2017-02-04,264.7916666666667,4596.79375,32.49825,79.04228855721394,32.76682282925765,0.0,0.0,0.0,22.429999999999996
93,2017-02-05,264.7083333333333,4665.564583333334,21.560625,79.01741293532338,32.27367683409757,0.0,0.0,0.0,29.952500000000004
93,2017-02-06,265.8333333333333,4588.754166666667,36.355958333333334,79.35323383084577,32.953358497510365,0.0,0.0,0.0,28.03250000000001
93,2017-02-07,230.33333333333334,4116.243750000001,100.67891666666667,68.75621890547264,31.83030105488232,0.0,0.0,0.0,29.120000000000005
93,2017-02-08,239.0,4668.453125,14.207374999999999,71.34328358208955,29.121244880587007,0.0,0.0,0.0,37.145
93,2017-02-09,223.20833333333334,4442.886458333333,59.373416666666664,66.62935323383084,28.577894454094967,0.0,0.0,0.0,18.29
93,2017-02-10,235.04166666666666,4455.002083333334,34.81920833333333,70.16169154228857,30.01110487072662,0.0,0.0,0.0,11.735
93,2017-02-11,246.70833333333334,4593.346875,44.4745,73.64427860696517,30.551997798143894,0.0,0.0,0.0,21.3425
93,2017-02-12,174.125,3501.7822916666664,721.8583333333332,51.97761194029851,28.285054842608425,0.0,0.0,0.0,23.915000000000003
93,2017-02-13,149.375,3178.870833333333,1123.7541666666666,44.58955223880597,26.729453199445818,0.0,0.0,0.0,26.8325
93,2017-02-14,247.20833333333334,4500.565625,35.45729166666667,73.79353233830845,31.24503717858303,0.0,0.0,0.0,21.035
93,2017-02-15,253.08333333333334,4823.849999999999,29.764083333333332,75.54726368159204,29.843845913764135,0.0,0.0,0.0,32.0525
93,2017-02-16,236.54166666666666,4497.126041666666,229.09733333333335,70.60945273631842,29.91972728261715,0.0,0.0,0.0,30.469999999999995
93,2017-02-17,168.16666666666666,3267.6687500000003,610.2037083333333,50.199004975124375,29.274327624412834,0.0,0.0,0.0,20.09
93,2017-02-18,272.625,5092.722916666667,21.623125,81.38059701492537,30.45093755100721,0.0,0.0,0.0,31.19
93,2017-02-19,273.1666666666667,5127.525000000001,18.406666666666666,81.54228855721392,30.304348697579346,0.0,0.0,0.0,43.35565217391304
93,2017-02-20,267.9583333333333,4907.33125,42.918125,79.98756218905473,31.06039192778039,0.0,0.0,0.0,35.044999999999995
93,2017-02-21,259.2916666666667,4798.9875,48.90508333333333,77.40049751243781,30.734346162717767,0.0,0.0,0.0,30.92750000000001
93,2017-02-22,259.25,4919.902083333333,18.710874999999998,77.38805970149254,29.97418224363374,0.0,0.0,0.0,43.07749999999999
93,2017-02-23,259.1666666666667,4751.155208333334,17.248625,77.363184079602,31.02879877094219,0.0,0.0,0.0,48.027499999999996
93,2017-02-24,252.83333333333334,4645.863541666667,12.997583333333333,75.4726368159204,30.956575992368364,0.0,0.0,0.0,44.5325
93,2017-02-25,247.54166666666666,4595.628125,25.164,73.89303482587066,30.639979467200444,0.0,0.0,0.0,49.385
93,2017-02-26,254.20833333333334,4771.596875,47.26666666666667,75.88308457711442,30.304775822268333,0.0,0.0,0.0,33.724999999999994
93,2017-02-27,253.33333333333334,4713.936458333334,52.095333333333336,75.62189054726367,30.569874184386908,0.0,0.0,0.0,38.8325
93,2017-02-28,242.25,4570.988541666667,43.531,72.31343283582089,30.146624465121857,0.0,0.0,0.0,42.117500000000014
93,2017-03-01,247.79166666666666,4762.224999999999,16.622,73.96766169154229,29.597963078649624,0.0,0.0,0.0,56.32250000000001
93,2017-03-02,247.20833333333334,4691.357291666666,31.790958333333332,73.79353233830845,29.974340374280157,0.0,0.0,0.0,36.1175
93,2017-03-03,251.95833333333334,4655.477083333333,58.94020833333334,75.21144278606965,30.785738184429423,0.0,0.0,0.0,23.592500000000005
93,2017-03-04,261.5833333333333,4756.79375,82.98541666666667,78.08457711442786,31.281011383864275,0.0,0.0,0.0,15.455
93,2017-03-05,256.375,4625.397916666667,78.10358333333333,76.52985074626866,31.529102676301274,0.0,0.0,0.0,14.172499999999998
93,2017-03-06,234.79166666666666,4320.970833333334,64.38041666666668,70.08706467661692,30.90910157471684,0.0,0.0,0.0,24.185000000000006
93,2017-03-07,241.04166666666666,4405.644791666667,38.911458333333336,71.95273631840796,31.12201305506343,0.0,0.0,0.0,39.342499999999994
93,2017-03-08,207.95833333333334,3799.502875,160.95362500000002,62.07711442786069,31.133976163774964,0.0,0.0,0.0,45.29
93,2017-03-09,241.75,4456.055208333333,109.84462500000001,72.16417910447761,30.860357851079513,0.0,0.0,0.0,37.5575
93,2017-03-10,237.33333333333334,4361.842708333334,119.765875,70.8457711442786,30.95093522129687,0.0,0.0,0.0,28.497500000000002
93,2017-03-11,244.20833333333334,4149.811333333333,78.27245833333333,72.89800995024875,33.47473634812099,0.0,0.0,0.0,10.745000000000003
93,2017-03-12,228.375,3511.49375,74.09833333333333,68.17164179104478,36.994886435437905,0.0,0.0,0.0,12.792499999999999
93,2017-03-13,223.125,3233.852083333333,79.42479166666666,66.6044776119403,39.24760138354092,0.0,0.0,0.0,16.557499999999997
93,2017-03-14,240.75,3570.171875,315.534625,71.86567164179104,38.358552415631245,0.0,0.0,0.0,20.645
93,2017-03-15,228.66666666666666,3338.271875,636.4798333333333,68.2587064676617,38.96423871175029,0.0,0.0,0.0,20.060000000000002
93,2017-03-16,243.0,3566.7291666666665,146.46920833333334,72.53731343283583,38.75441435021582,0.0,0.0,0.0,24.462500000000006
93,2017-03-17,229.66666666666666,3314.584375,70.80295833333334,68.55721393034825,39.41430984255924,0.0,0.0,0.0,28.085000000000004
93,2017-03-18,226.16666666666666,3355.396875,93.34925,67.51243781094527,38.341556507794294,0.0,0.0,0.0,27.214999999999993
93,2017-03-19,229.45833333333334,3512.2916666666665,87.41679166666667,68.4950248756219,37.1619332898353,0.0,0.0,0.0,33.8375
93,2017-03-20,157.16666666666666,2481.1364583333334,48.029333333333334,46.91542288557214,36.03253605363694,0.0,0.0,0.0,31.0775
93,2017-03-21,89.04166666666667,1204.484375,1.234375,26.57960199004975,42.051079372080316,0.0,0.0,0.0,36.26749999999999
93,2017-03-22,219.375,2905.988541666667,56.18979166666667,65.48507462686567,42.94160514082091,0.0,0.0,0.0,23.742499999999996
93,2017-03-23,225.04166666666666,2932.9166666666665,35.09591666666667,67.17661691542288,43.6463820618459,0.0,0.0,0.0,24.9875
93,2017-03-24,222.75,3225.19375,138.63266666666667,66.49253731343283,39.28682579147377,0.0,0.0,0.0,30.965000000000007
93,2017-03-25,232.125,3521.754166666667,94.14654166666666,69.2910447761194,37.49280365726834,0.0,0.0,0.0,34.5575
93,2017-03-26,200.54166666666666,3056.382291666667,73.041,59.86318407960199,37.32346736638644,0.0,0.0,0.0,30.200000000000006
93,2017-03-27,70.08333333333333,1107.3208333333334,426.67083333333335,20.92039800995025,36.0019742346078,0.0,0.0,0.0,35.23999999999999
93,2017-03-28,144.70833333333334,2067.929833333333,616.4633333333334,43.19651741293533,39.80547225745383,0.0,0.0,0.0,41.5775
93,2017-03-29,227.95833333333334,3291.027083333333,0.0010416666666666667,68.04726368159204,39.40116423465403,0.0,0.0,0.0,38.94499999999999
93,2017-03-30,189.91666666666666,2702.6041666666665,159.16908333333333,56.691542288557216,39.97290165092824,0.0,0.0,0.0,36.335
93,2017-03-31,225.08333333333334,3298.234375,139.65066666666667,67.18905472636816,38.81922514308213,0.0,0.0,0.0,33.754999999999995
93,2017-04-01,222.20833333333334,3166.7843749999997,5.40625,66.33084577114428,39.914150120954936,0.0,0.0,0.0,36.69499999999999
93,2017-04-02,189.125,2701.5489583333333,243.39745833333333,56.45522388059702,39.82182289712653,0.0,0.0,0.0,42.33363636363636
93,2017-04-03,215.75,2965.820833333333,82.80729166666667,64.40298507462686,41.38004234353333,0.0,0.0,0.0,41.7125
93,2017-04-04,219.33333333333334,2917.491666666667,13.359375,65.4726368159204,42.76417051557797,0.0,0.0,0.0,43.175000000000004
93,2017-04-05,181.41666666666666,2563.9406249999997,155.86041666666668,54.1542288557214,40.248922387671215,0.0,0.0,0.0,45.7775
93,2017-04-06,125.66666666666667,1986.0239583333332,471.3229166666667,37.51243781094528,35.99321578621719,0.0,0.0,0.0,42.35750000000001
93,2017-04-07,160.5,2648.413541666667,344.63829166666665,47.91044776119403,34.472618631358316,0.0,0.0,0.0,41.794999999999995
93,2017-04-08,170.54166666666666,2154.828125,458.93125000000003,50.907960199004975,45.01973201330024,0.0,0.0,0.0,40.85
93,2017-04-09,233.0,3223.0166666666664,0.13749999999999998,69.55223880597015,41.12239568520176,0.0,0.0,0.0,46.07749999999999
93,2017-04-10,245.95833333333334,3205.3718750000003,0.010416666666666666,73.42039800995025,43.648382798364416,0.0,0.0,0.0,60.7475
93,2017-04-11,220.5,2716.0354166666666,13.888541666666667,65.82089552238806,46.18045450745073,0.0,0.0,0.0,62.345
93,2017-04-12,261.9583333333333,3436.68125,0.0,78.19651741293532,43.3588747703746,0.0,0.0,0.0,53.629999999999995
93,2017-04-13,253.79166666666666,3122.296875,162.85333333333332,75.7587064676617,46.23684598288631,0.0,0.0,0.0,48.215
93,2017-04-14,239.0,2713.751041666667,176.87395833333335,71.34328358208955,50.0971402974281,0.0,0.0,0.0,44.75000000000001
93,2017-04-15,260.6666666666667,3351.553125,1.6343750000000001,77.81094527363183,44.24094840772929,0.0,0.0,0.0,50.5325
93,2017-04-16,263.25,3222.8729166666667,0.005208333333333333,78.58208955223881,46.46331979942844,0.0,0.0,0.0,67.25000000000001
93,2017-04-17,224.70833333333334,2752.9697916666664,0.027083333333333334,67.07711442786069,46.430436928402955,0.0,0.0,0.0,58.79
93,2017-04-18,171.16666666666666,2204.0260416666665,0.21354166666666666,51.094527363184085,44.17611394551795,0.0,0.0,0.0,45.5
93,2017-04-19,151.08333333333334,1933.0604166666665,218.74895833333335,45.09950248756219,44.458639455928946,0.0,0.0,0.0,46.29500000000001
93,2017-04-20,264.75,3196.679166666667,0.0,79.02985074626866,47.110960202188984,0.0,0.0,0.0,49.45249999999999
93,2017-04-21,254.75,3226.116666666667,0.0062499999999999995,76.044776119403,44.91787081475665,0.0,0.0,0.0,48.335000000000015
93,2017-04-22,248.91666666666666,3127.196875,0.0,74.30348258706468,45.27764092953765,0.0,0.0,0.0,49.835
93,2017-04-23,250.58333333333334,3202.265625,0.0,74.80099502487563,44.512282699152344,0.0,0.0,0.0,51.080000000000005
93,2017-04-24,253.75,3365.5052083333335,0.6020833333333333,75.74626865671642,42.88849649554224,0.0,0.0,0.0,49.415
93,2017-04-25,211.08333333333334,2831.1427083333333,40.16041666666667,63.00995024875622,42.41087379936276,0.0,0.0,0.0,47.757500000000014
93,2017-04-26,266.5416666666667,3290.105208333333,0.0,79.56467661691542,46.08295939540097,0.0,0.0,0.0,58.5425
93,2017-04-27,265.375,3237.8385416666665,0.0,79.21641791044776,46.62188799433778,0.0,0.0,0.0,65.61500000000002
93,2017-04-28,218.66666666666666,2902.602083333333,181.46716666666669,65.27363184079601,42.85289037829323,0.0,0.0,0.0,67.925
93,2017-04-29,271.2916666666667,3940.5145833333336,0.0,80.98258706467661,39.162332683213776,0.0,0.0,0.0,64.295
93,2017-04-30,281.5,4085.334375,0.029166666666666664,84.02985074626865,39.1954656914303,0.0,0.0,0.0,44.337500000000006
93,2017-05-01,259.0833333333333,3557.5202083333334,37.838541666666664,77.33830845771145,41.42639464588034,0.0,0.0,0.0,59.5325
93,2017-05-02,207.41666666666666,2170.0510416666666,139.40208333333334,61.915422885572134,54.369925694592126,0.0,0.0,0.0,57.8375
93,2017-05-03,291.5833333333333,2891.875,0.030208333333333334,87.03980099502488,57.35459500996566,0.0,0.0,0.0,49.57249999999999
93,2017-05-04,287.4166666666667,2870.1114583333333,0.07708333333333334,85.79601990049751,56.9637043470413,0.0,0.0,0.0,50.675000000000004
93,2017-05-05,276.0,2842.933333333333,0.11562499999999999,82.38805970149254,55.22394709689523,0.0,0.0,0.0,49.017500000000005
93,2017-05-06,248.54166666666666,2707.217708333333,6.002083333333334,74.19154228855722,52.222909257364606,0.0,0.0,0.0,58.46750000000001
93,2017-05-07,274.7916666666667,2774.1375000000003,0.0,82.0273631840796,56.345678511689556,0.0,0.0,0.0,50.089999999999996
93,2017-05-08,217.125,2441.6124999999997,48.44895833333334,64.81343283582089,50.58457781486621,0.0,0.0,0.0,43.505
93,2017-05-09,297.2083333333333,4288.84375,0.0,88.7189054726368,39.419017525281596,0.0,0.0,0.0,43.699999999999996
93,2017-05-10,288.5833333333333,3950.3385416666665,0.02291666666666667,86.14427860696517,41.554873769169745,0.0,0.0,0.0,48.800000000000004
93,2017-05-11,221.375,3080.785416666667,0.017708333333333333,66.08208955223881,40.8744726216326,0.0,0.0,0.0,52.505
93,2017-05-12,230.54166666666666,3163.71875,102.546875,68.818407960199,41.451151345934974,0.0,0.0,0.0,55.32500000000001
93,2017-05-13,270.4583333333333,3744.0572916666665,0.0,80.73383084577115,41.090641326509555,0.0,0.0,0.0,53.11250000000001
93,2017-05-14,224.75,3297.6239583333336,0.0010416666666666667,67.08955223880596,38.768911580591954,0.0,0.0,0.0,49.385
93,2017-05-15,232.25,3456.589583333333,0.0,69.32835820895522,38.22019897984707,0.0,0.0,0.0,57.23750000000001
93,2017-05-16,257.5833333333333,4028.5614583333336,0.0,76.8905472636816,36.370795785682034,0.0,0.0,0.0,63.6275
93,2017-05-17,275.125,4131.701041666666,0.0010416666666666667,82.1268656716418,37.87792709469692,0.0,0.0,0.0,71.81
93,2017-05-18,208.91666666666666,3155.414583333333,0.0,62.363184079601986,37.66185417174227,0.0,0.0,0.0,76.79157894736842
93,2017-05-19,0.0,0.0,174.87604166666665,0.0,0.0,0.0,0.0,0.0,
93,2017-05-20,59.583333333333336,1076.9229166666667,791.1302083333334,17.786069651741293,31.472063215088774,0.0,0.0,0.0,
93,2017-05-21,56.291666666666664,1194.4489583333334,29.95625,16.80348258706468,26.80782310997081,0.0,0.0,0.0,
93,2017-05-22,58.208333333333336,1128.925,439.49375000000003,17.37562189054726,29.32953055143413,0.0,0.0,0.0,
93,2017-05-23,181.91666666666666,2423.30625,0.0,54.30348258706468,42.70209920388267,0.0,0.0,0.0,64.34000000000002
93,2017-05-24,173.5,2370.1583333333333,0.0,51.7910447761194,41.639658391317035,0.0,0.0,0.0,62.705000000000005
93,2017-05-25,131.5,1888.367,757.043875,39.25373134328358,39.6117827378541,0.0,0.0,0.0,56.6208695652174
93,2017-05-26,68.41666666666667,886.8249999999999,1428.1614583333333,20.422885572139304,43.884284447952595,0.0,0.0,0.0,54.995000000000005
93,2017-05-27,131.41666666666666,1803.64375,608.1114583333333,39.22885572139304,41.446200534643026,0.0,0.0,0.0,60.342499999999994
93,2017-05-28,151.0,2136.9635416666665,0.08125,45.07462686567164,40.19433727275607,0.0,0.0,0.0,64.91749999999999
93,2017-05-29,149.16666666666666,2103.313541666667,0.0010416666666666667,44.527363184079604,40.34157083160614,0.0,0.0,0.0,57.41
93,2017-05-30,127.33333333333333,1823.434375,0.0020833333333333333,38.00995024875622,39.72253975109163,0.0,0.0,0.0,58.15249999999998
93,2017-05-31,129.70833333333334,1880.7479166666665,0.0,38.71890547263682,39.23036306847491,0.0,0.0,0.0,62.15749999999999
93,2017-06-01,137.5,1952.6625000000001,0.0,41.04477611940299,40.05535177396674,0.0,0.0,0.0,60.4925
93,2017-06-02,133.54166666666666,1890.95,0.12604166666666666,39.863184079601986,40.171845574387945,0.0,0.0,0.0,55.00249999999999
93,2017-06-03,119.125,1737.1072916666665,0.0,35.559701492537314,39.008684816652206,0.0,0.0,0.0,55.504999999999995
93,2017-06-04,123.70833333333333,1820.815625,0.0,36.92786069651741,38.647198895336324,0.0,0.0,0.0,55.122499999999995
93,2017-06-05,83.91666666666667,1145.1739583333333,732.9572916666666,25.049751243781092,41.68327167664059,0.0,0.0,0.0,58.01000000000001
93,2017-06-06,159.45833333333334,2007.4895833333333,0.015625,47.59950248756219,45.18340519962571,0.0,0.0,0.0,52.13750000000001
93,2017-06-07,161.95833333333334,1972.6052083333334,0.0,48.3457711442786,46.70336376580393,0.0,0.0,0.0,58.745
93,2017-06-08,164.91666666666666,2003.7197916666667,0.30624999999999997,49.22885572139303,46.81797205995169,0.0,0.0,0.0,64.33250000000001
93,2017-06-09,88.29166666666667,1154.1312500000001,675.4540000000001,26.355721393034827,43.51605855534676,0.0,0.0,0.0,66.68750000000001
93,2017-06-10,164.83333333333334,2119.241666666667,17.274541666666668,49.20398009950249,44.2435121577818,0.0,0.0,0.0,66.13999999999999
93,2017-06-11,164.91666666666666,2053.5895833333334,35.596583333333335,49.22885572139303,45.6810348005136,0.0,0.0,0.0,75.1475
93,2017-06-12,147.41666666666666,1879.8416666666665,239.25525000000002,44.004975124378106,44.60775360809052,0.0,0.0,0.0,77.37500000000001
93,2017-06-13,164.875,2121.7374999999997,45.0465,49.21641791044776,44.20263856077076,0.0,0.0,0.0,74.735
93,2017-06-14,164.79166666666666,2121.914583333333,19.346875,49.191542288557216,44.176610025602535,0.0,0.0,0.0,63.620000000000005
93,2017-06-15,127.41666666666667,1696.8239583333334,226.30183333333332,38.03482587064676,42.71441764260149,0.0,0.0,0.0,64.34521739130436
93,2017-06-16,69.16666666666667,1081.096875,932.8468750000001,20.64676616915423,36.392950960620944,0.0,0.0,0.0,60.77
93,2017-06-17,99.95833333333333,1658.8864583333334,264.98125,29.83830845771144,34.27578280527454,0.0,0.0,0.0,68.9675
93,2017-06-18,94.79166666666667,1538.0260416666667,277.76079166666665,28.29601990049751,35.05835288965044,0.0,0.0,0.0,77.72
93,2017-06-19,93.625,1506.9645833333334,312.863,27.94776119402985,35.34059222250025,0.0,0.0,0.0,71.915
93,2017-06-20,50.708333333333336,789.1342083333334,963.4427916666667,15.13681592039801,36.55219856543554,0.0,0.0,0.0,69.425
93,2017-06-21,37.875,825.2041666666668,1071.5260416666667,11.305970149253731,26.108160101792986,0.0,0.0,0.0,66.4625
93,2017-06-22,59.958333333333336,1297.8833333333334,628.749,17.898009950248756,26.278400943416415,0.0,0.0,0.0,66.29
93,2017-06-23,60.0,1311.7302083333334,600.99375,17.91044776119403,26.019069914815113,0.0,0.0,0.0,72.93826086956523
93,2017-06-24,59.958333333333336,1298.190625,563.1361666666667,17.898009950248756,26.272180644588396,0.0,0.0,0.0,73.42999999999999
93,2017-06-25,60.0,1295.8427083333333,700.3854166666666,17.91044776119403,26.338073116834366,0.0,0.0,0.0,65.29250000000002
93,2017-06-26,60.0,1308.9947916666667,654.1630833333334,17.91044776119403,26.07344216896712,0.0,0.0,0.0,61.122499999999995
93,2017-06-27,59.958333333333336,1320.7124999999999,718.7854166666666,17.898009950248756,25.824165827998986,0.0,0.0,0.0,57.785000000000004
93,2017-06-28,60.0,1319.4750000000001,434.80266666666665,17.91044776119403,25.86634835824854,0.0,0.0,0.0,61.2725
93,2017-06-29,60.0,1321.0572916666667,729.8427083333332,17.91044776119403,25.835367031615302,0.0,0.0,0.0,61.669999999999995
93,2017-06-30,59.958333333333336,1334.390625,676.03125,17.898009950248756,25.559456108372398,0.0,0.0,0.0,69.82249999999998
93,2017-07-01,53.916666666666664,1203.7739583333334,746.5510416666666,16.09452736318408,25.477870666587048,0.0,0.0,0.0,69.005
93,2017-07-02,60.0,1203.4854166666667,520.6508749999999,17.91044776119403,28.359296695535363,0.0,0.0,0.0,72.86
93,2017-07-03,60.0,1187.7104166666666,569.9947916666666,17.91044776119403,28.735960820977336,0.0,0.0,0.0,70.62500000000001
93,2017-07-04,60.0,1184.2354166666667,571.0369583333334,17.91044776119403,28.82028312923422,0.0,0.0,0.0,66.8525
93,2017-07-05,59.958333333333336,1178.7739583333334,599.3016666666666,17.898009950248756,28.93370554209897,0.0,0.0,0.0,68.6675
93,2017-07-06,60.0,1173.6625000000001,612.9239583333333,17.91044776119403,29.079910110444864,0.0,0.0,0.0,68.885
93,2017-07-07,84.66666666666667,1425.2632916666669,622.9677083333333,25.273631840796018,33.79110547771402,0.0,0.0,0.0,69.5825
93,2017-07-08,122.20833333333333,1789.9020833333334,645.6614583333334,36.48009950248756,38.83797569621864,0.0,0.0,0.0,69.19250000000001
93,2017-07-09,116.5,1512.3104166666665,758.3885416666667,34.776119402985074,43.819762532218235,0.0,0.0,0.0,68.03
93,2017-07-10,202.95833333333334,2593.6114583333333,5.8625,60.58457711442786,44.51301481832831,0.0,0.0,0.0,70.2125
93,2017-07-11,204.875,2724.296875,0.0,61.15671641791045,42.77791096708821,0.0,0.0,0.0,71.02250000000001
93,2017-07-12,191.66666666666666,2746.665625,0.0,57.2139303482587,39.69408867848225,0.0,0.0,0.0,72.16999999999999
93,2017-07-13,183.20833333333334,2667.670833333333,0.021875000000000002,54.689054726368155,39.065916844854776,0.0,0.0,0.0,61.79750000000001
93,2017-07-14,189.83333333333334,2711.5260416666665,0.11666666666666665,56.666666666666664,39.82389478044792,0.0,0.0,0.0,64.505
93,2017-07-15,174.45833333333334,2591.3708333333334,0.0,52.07711442786069,38.29545119566167,0.0,0.0,0.0,68.96
93,2017-07-16,102.125,1727.8833333333332,0.0,30.48507462686567,33.620385732061386,0.0,0.0,0.0,70.20500000000001
93,2017-07-17,110.75,1969.2833333333335,0.0,33.059701492537314,31.99046607479878,0.0,0.0,0.0,68.66000000000001
93,2017-07-18,138.70833333333334,2199.209375,65.64479166666666,41.40547263681592,35.87740417444842,0.0,0.0,0.0,70.65500000000002
93,2017-07-19,187.58333333333334,3113.5281250000003,15.095833333333333,55.995024875621894,34.27097764783408,0.0,0.0,0.0,73.72999999999999
93,2017-07-20,189.91666666666666,3211.319791666667,0.0,56.691542288557216,33.64066413936551,0.0,0.0,0.0,73.25
93,2017-07-21,189.95833333333334,3271.2510416666664,0.0,56.70398009950248,33.03159267452362,0.0,0.0,0.0,71.54
93,2017-07-22,189.91666666666666,3328.50625,0.0,56.691542288557216,32.456279917021504,0.0,0.0,0.0,69.1325
93,2017-07-23,189.875,3309.5499999999997,0.0,56.67910447761194,32.63501961495269,0.0,0.0,0.0,69.3275
93,2017-07-24,189.91666666666666,3213.5604166666667,0.0,56.691542288557216,33.61720850035019,0.0,0.0,0.0,60.33499999999999
93,2017-07-25,189.95833333333334,3273.308333333333,0.0,56.70398009950248,33.010832143151134,0.0,0.0,0.0,61.22750000000001
93,2017-07-26,189.91666666666666,3325.117708333333,0.0,56.691542288557216,32.48935527449478,0.0,0.0,0.0,64.25000000000001
93,2017-07-27,189.91666666666666,3224.3937499999997,0.0,56.691542288557216,33.504261244631046,0.0,0.0,0.0,66.2
93,2017-07-28,189.91666666666666,3194.2520833333333,0.0,56.691542288557216,33.820414838023936,0.0,0.0,0.0,67.87250000000002
93,2017-07-29,189.95833333333334,3117.5916666666667,0.0,56.70398009950248,34.65964869606435,0.0,0.0,0.0,64.33250000000001
93,2017-07-30,189.91666666666666,3205.5614583333336,0.0,56.691542288557216,33.701094787845385,0.0,0.0,0.0,64.6175
93,2017-07-31,100.16666666666667,1571.8999999999999,529.4114583333334,29.900497512437813,36.247941274183404,0.0,0.0,0.0,68.9525
93,2017-08-01,143.5,2275.1062500000003,155.19062499999998,42.83582089552239,35.878580762253776,0.0,0.0,0.0,71.72
93,2017-08-02,78.625,1361.0666666666666,207.62812499999998,23.470149253731343,32.8599046091301,0.0,0.0,0.0,70.1975
93,2017-08-03,25.875,556.6041666666666,426.4010416666667,7.723880597014926,26.443500393008197,0.0,0.0,0.0,71.5475
93,2017-08-04,41.5,1002.0229166666667,447.434375,12.388059701492537,23.558925590108345,0.0,0.0,0.0,73.12249999999999
93,2017-08-05,0.0,0.0,190.55208333333334,0.0,0.0,0.0,0.0,0.0,70.22000000000001
93,2017-08-06,0.0,0.017708333333333333,850.0802083333333,0.0,0.0,0.0,0.0,0.0,63.73999999999999
93,2017-08-07,71.625,1223.3854166666667,575.4031249999999,21.380597014925375,33.303231299757336,0.0,0.0,0.0,64.44500000000001
93,2017-08-08,114.75,1846.1072916666665,265.57729166666667,34.25373134328358,35.35743848401734,0.0,0.0,0.0,66.74750000000002
93,2017-08-09,125.66666666666667,2013.4937499999999,260.83020833333336,37.51243781094528,35.502165769766556,0.0,0.0,0.0,63.589999999999996
93,2017-08-10,103.91666666666667,1462.7625,424.98125,31.019900497512438,40.410705011161326,0.0,0.0,0.0,68.4875
93,2017-08-11,89.83333333333333,1296.753125,794.203125,26.81592039800995,39.40626281077553,0.0,0.0,0.0,68.2925
93,2017-08-12,76.08333333333333,1015.2114583333333,841.7769166666667,22.711442786069654,42.63026757219777,0.0,0.0,0.0,68.53250000000001
93,2017-08-13,44.75,665.1710416666666,918.6731666666666,13.35820895522388,38.26879114112567,0.0,0.0,0.0,68.65249999999999
93,2017-08-14,79.45833333333333,1076.971875,511.4359166666666,23.718905472636816,41.968179170055954,0.0,0.0,0.0,64.46749999999999
93,2017-08-15,147.54166666666666,1998.8385416666667,0.0,44.04228855721393,41.98769250545673,0.0,0.0,0.0,68.8775
93,2017-08-16,176.04166666666666,2340.3635416666666,0.0,52.549751243781095,42.787526925942025,0.0,0.0,0.0,66.1325
93,2017-08-17,179.91666666666666,2378.8781249999997,0.0010416666666666667,53.70646766169153,43.02137051355761,0.0,0.0,0.0,62.57750000000001
93,2017-08-18,179.875,2405.5052083333335,0.0,53.694029850746276,42.535304217539185,0.0,0.0,0.0,69.11000000000003
93,2017-08-19,179.91666666666666,2439.577083333333,0.0,53.70646766169153,41.95095859909689,0.0,0.0,0.0,72.245
93,2017-08-20,105.29166666666667,1312.0041666666666,550.40625,31.43034825870647,45.65031975042424,0.0,0.0,0.0,69.34999999999998
93,2017-08-21,187.83333333333334,2138.546875,0.019791666666666666,56.069651741293534,49.96189812819095,0.0,0.0,0.0,68.735
93,2017-08-22,183.58333333333334,2161.4479166666665,0.0,54.80099502487562,48.31405773843087,0.0,0.0,0.0,72.9725
93,2017-08-23,128.91666666666666,1582.5322916666667,504.91770833333334,38.482587064676615,46.33845237053044,0.0,0.0,0.0,67.6175
93,2017-08-24,189.91666666666666,2482.1218750000003,0.09166666666666667,56.691542288557216,43.52362051341881,0.0,0.0,0.0,63.22999999999998
93,2017-08-25,189.83333333333334,2515.115625,0.0,56.666666666666664,42.93382248689969,0.0,0.0,0.0,61.175000000000004
93,2017-08-26,189.91666666666666,2590.735416666667,0.0,56.691542288557216,41.69894380590668,0.0,0.0,0.0,57.35
93,2017-08-27,189.875,2479.2010416666667,0.0010416666666666667,56.67910447761194,43.56533711927524,0.0,0.0,0.0,58.339999999999996
93,2017-08-28,189.875,2419.915625,0.4270833333333333,56.67910447761194,44.63264258094398,0.0,0.0,0.0,59.75749999999999
93,2017-08-29,150.54166666666666,1962.5385416666668,65.996875,44.93781094527363,43.63385290911661,0.0,0.0,0.0,56.660000000000004
93,2017-08-30,165.91666666666666,2399.852083333333,0.004166666666666667,49.527363184079604,39.32697819628351,0.0,0.0,0.0,61.445000000000014
93,2017-08-31,195.54166666666666,3016.59375,0.0,58.37064676616915,36.87291935003033,0.0,0.0,0.0,59.0
93,2017-09-01,200.79166666666666,3042.4583333333335,31.973958333333332,59.937810945273625,37.54102128669707,0.0,0.0,0.0,53.24750000000001
93,2017-09-02,214.79166666666666,3169.805208333333,0.234375,64.11691542288557,38.54516340657543,0.0,0.0,0.0,52.25
93,2017-09-03,194.91666666666666,2658.319791666667,78.14895833333334,58.18407960199005,41.70871298848048,0.0,0.0,0.0,53.48749999999999
93,2017-09-04,214.91666666666666,2002.1510416666667,1.10625,64.1542288557214,61.060210416054275,0.0,0.0,0.0,64.835
93,2017-09-05,214.91666666666666,1972.6166666666668,0.32187499999999997,64.1542288557214,61.9744149761597,0.0,0.0,0.0,65.8775
93,2017-09-06,214.625,1949.4708333333335,0.12812500000000002,64.06716417910448,62.62512476676362,0.0,0.0,0.0,59.225000000000016
93,2017-09-07,214.91666666666666,2185.3781249999997,0.029166666666666664,64.1542288557214,55.94078319461943,0.0,0.0,0.0,59.133043478260866
93,2017-09-08,212.625,2292.5906250000003,0.06979166666666667,63.47014925373134,52.75612060046699,0.0,0.0,0.0,55.26499999999999
93,2017-09-09,213.25,2401.0499999999997,0.0,63.65671641791045,50.521108820446614,0.0,0.0,0.0,55.98499999999999
93,2017-09-10,214.83333333333334,2079.6749999999997,0.13125,64.12935323383084,58.761278137743226,0.0,0.0,0.0,55.535
93,2017-09-11,214.54166666666666,2010.4614583333332,0.18229166666666666,64.04228855721394,60.70171148173038,0.0,0.0,0.0,55.347500000000004
93,2017-09-12,199.75,2154.4114583333335,0.0,59.626865671641795,52.74037041245313,0.0,0.0,0.0,59.08999999999998
93,2017-09-13,214.875,1836.5770833333333,0.057291666666666664,64.14179104477611,66.55210043139583,0.0,0.0,0.0,61.98500000000001
93,2017-09-14,214.875,2212.1822916666665,0.011458333333333334,64.14179104477611,55.252256091387885,0.0,0.0,0.0,69.19250000000001
93,2017-09-15,214.875,2212.896875,0.013541666666666667,64.14179104477611,55.23441416582053,0.0,0.0,0.0,69.32750000000001
93,2017-09-16,214.875,2212.1520833333334,0.041666666666666664,64.14179104477611,55.253010595828165,0.0,0.0,0.0,67.55749999999999
93,2017-09-17,212.54166666666666,2180.952083333333,0.0,63.44527363184079,55.434865188527816,0.0,0.0,0.0,67.2575
93,2017-09-18,153.16666666666666,2166.501041666667,122.86666666666667,45.721393034825866,40.21521516949293,0.0,0.0,0.0,67.9475
93,2017-09-19,214.875,2167.407291666667,0.36562500000000003,64.14179104477611,56.39367504665472,0.0,0.0,0.0,66.215
93,2017-09-20,214.91666666666666,2167.522916666667,0.0062499999999999995,64.1542288557214,56.401601546568294,0.0,0.0,0.0,69.2286956521739
93,2017-09-21,148.16666666666666,2166.765625,166.852375,44.22885572139303,38.89767214157687,0.0,0.0,0.0,67.1975
93,2017-09-22,181.83333333333334,1072.1479166666666,71.40629166666666,54.27860696517413,96.47256642785477,0.0,0.0,0.0,61.42249999999999
93,2017-09-23,214.875,0.0,0.0,64.14179104477611,0.0,0.0,0.0,0.0,64.36999999999999
93,2017-09-24,106.0,1952.5104166666667,96.91354166666667,31.64179104477612,30.88144002646166,0.0,0.0,0.0,69.7925
93,2017-09-25,185.875,2907.4989583333336,0.0,55.48507462686567,36.36523945444234,0.0,0.0,0.0,72.82249999999999
93,2017-09-26,183.54166666666666,2907.3760416666664,0.0,54.788557213930346,35.91025603819213,0.0,0.0,0.0,71.435
93,2017-09-27,188.83333333333334,2907.714583333333,3.764583333333333,56.36815920398009,36.941278576698146,0.0,0.0,0.0,72.43249999999999
93,2017-09-28,203.33333333333334,2907.2989583333333,0.0,60.69651741293532,39.78358587659101,0.0,0.0,0.0,63.830000000000005
93,2017-09-29,211.20833333333334,179.34062500000002,0.13333333333333333,63.047263681592035,669.9114619332779,0.0,0.0,0.0,51.07999999999999
93,2017-09-30,214.75,0.0,0.21354166666666666,64.1044776119403,0.0,0.0,0.0,0.0,48.949999999999996
93,2017-10-01,184.33333333333334,0.0,6.010416666666667,55.024875621890544,0.0,0.0,0.0,0.0,44.809999999999995
93,2017-10-02,126.875,3496.2552083333335,1.8729166666666668,37.87313432835821,20.642294359590096,0.0,0.0,0.0,48.18499999999998
93,2017-10-03,111.83333333333333,5547.661458333333,0.26666666666666666,33.38308457711443,11.46690876066711,0.0,0.0,0.0,52.655
93,2017-10-04,170.0,5549.212500000001,0.04479166666666667,50.74626865671642,17.426196359693677,0.0,0.0,0.0,60.635
93,2017-10-05,75.16666666666667,4696.627083333334,269.44425,22.437810945273633,9.103832345405088,0.0,0.0,0.0,62.599999999999994
93,2017-10-06,39.0,0.007291666666666666,385.9642083333333,11.641791044776118,3042445.714285714,0.0,0.0,0.0,54.80000000000001
93,2017-10-07,0.0,0.0,629.691875,0.0,0.0,0.0,0.0,0.0,58.820000000000014
93,2017-10-08,0.0,0.0,670.3677083333333,0.0,0.0,0.0,0.0,0.0,67.4225
93,2017-10-09,0.0,0.0,732.8854166666666,0.0,0.0,0.0,0.0,0.0,65.2625
93,2017-10-10,0.0,0.0,755.7468749999999,0.0,0.0,0.0,0.0,0.0,62.839999999999996
93,2017-10-11,0.0,0.0,792.6010416666667,0.0,0.0,0.0,0.0,0.0,53.32249999999999
93,2017-10-12,61.041666666666664,0.0,413.1625833333333,18.22139303482587,0.0,0.0,0.0,0.0,48.754999999999995
93,2017-10-13,101.20833333333333,0.0,0.8697916666666666,30.211442786069654,0.0,0.0,0.0,0.0,47.99750000000001
93,2017-10-14,78.70833333333333,0.0,0.24975,23.49502487562189,0.0,0.0,0.0,0.0,58.6325
93,2017-10-15,94.58333333333333,0.0,26.644583333333333,28.233830845771145,0.0,0.0,0.0,0.0,62.92249999999999
93,2017-10-16,111.0,0.0,10.249208333333334,33.134328358208954,0.0,0.0,0.0,0.0,49.91749999999999
93,2017-10-17,70.375,0.0,378.94779166666666,21.007462686567163,0.0,0.0,0.0,0.0,42.1625
93,2017-10-18,54.333333333333336,0.0,493.9875,16.218905472636816,0.0,0.0,0.0,0.0,50.12
93,2017-10-19,155.5,0.0,0.8927083333333333,46.417910447761194,0.0,0.0,0.0,0.0,54.49999999999999
93,2017-10-20,173.33333333333334,0.0,0.8604166666666666,51.741293532338304,0.0,0.0,0.0,0.0,53.93000000000001
93,2017-10-21,168.25,0.0,1.2802083333333334,50.223880597014926,0.0,0.0,0.0,0.0,49.49000000000001
93,2017-10-22,142.04166666666666,11.107291666666667,135.25729166666667,42.40049751243781,7274.323673762857,0.0,0.0,0.0,50.13304347826086
93,2017-10-23,112.04166666666667,96.49374999999999,344.93854166666665,33.44527363184079,660.4887334384063,0.0,0.0,0.0,56.285
93,2017-10-24,169.66666666666666,0.0,0.23958333333333334,50.64676616915423,0.0,0.0,0.0,0.0,68.38999999999999
93,2017-10-25,177.45833333333334,0.0,12.329166666666666,52.972636815920396,0.0,0.0,0.0,0.0,58.392500000000005
93,2017-10-26,172.58333333333334,0.0,2.115625,51.51741293532338,0.0,0.0,0.0,0.0,49.25
93,2017-10-27,166.83333333333334,0.0,3.19375,49.80099502487562,0.0,0.0,0.0,0.0,43.12210526315789
93,2017-10-28,132.375,0.0,4.445833333333334,39.51492537313433,0.0,0.0,0.0,0.0,49.587500000000006
93,2017-10-29,100.625,0.0,5.123958333333333,30.037313432835823,0.0,0.0,0.0,0.0,56.57749999999999
93,2017-10-30,147.04166666666666,0.0,13.714583333333332,43.89303482587065,0.0,0.0,0.0,0.0,52.370000000000005
93,2017-10-31,194.16666666666666,0.0,2.509375,57.960199004975124,0.0,0.0,0.0,0.0,46.03249999999999
93,2017-11-01,172.83333333333334,0.0,0.005208333333333333,51.592039800995025,0.0,0.0,0.0,0.0,41.84521739130436
93,2017-11-02,199.79166666666666,0.0,0.0,59.63930348258707,0.0,0.0,0.0,0.0,50.3225
93,2017-11-03,142.66666666666666,0.0,33.936458333333334,42.58706467661691,0.0,0.0,0.0,0.0,54.5525
93,2017-11-04,119.125,0.0,158.63229166666667,35.559701492537314,0.0,0.0,0.0,0.0,38.64499999999998
93,2017-11-05,101.25,0.0,76.203125,30.223880597014922,0.0,0.0,0.0,0.0,44.7575
93,2017-11-06,79.5,0.0,0.0,23.731343283582092,0.0,0.0,0.0,0.0,55.115
93,2017-11-07,80.33333333333333,0.0,0.44166666666666665,23.980099502487562,0.0,0.0,0.0,0.0,34.910000000000004
93,2017-11-08,141.58333333333334,0.0,0.4822916666666666,42.2636815920398,0.0,0.0,0.0,0.0,31.602499999999996
93,2017-11-09,178.54166666666666,0.0,2.7604166666666665,53.29601990049751,0.0,755.939181818182,5.66372727272727,48.4084545454546,33.8825
93,2017-11-10,179.79166666666666,0.0,5.407541666666667,53.66915422885572,0.0,968.047,28.6990833333333,47.7332083333333,28.594999999999988
93,2017-11-11,184.0,933.3927083333333,2.071875,54.92537313432836,112.13429502810648,606.387478260869,39.8944782608696,49.1382608695652,22.452499999999997
93,2017-11-12,198.45833333333334,938.2791666666667,4.3843749999999995,59.24129353233831,120.31570058070255,564.754190476191,72.8891904761905,49.369619047619,26.037499999999994
93,2017-11-13,198.0,0.0,0.090625,59.1044776119403,0.0,1647.10255,64.3695,49.56715,30.905
93,2017-11-14,183.45833333333334,0.0,0.011458333333333334,54.7636815920398,0.0,1422.55338461538,40.7563846153846,49.4585384615385,35.30428571428571
93,2017-11-15,184.04166666666666,0.0,0.08750000000000001,54.93781094527363,0.0,1455.086625,40.9358125,49.162,33.867500000000014
