ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
93,2017-11-16,196.54166666666666,0.0,31.255208333333332,58.669154228855724,0.0,1502.47276923077,63.4409230769231,48.1767692307692,41.37
93,2017-11-17,191.54166666666666,1107.3753333333334,7.962625,57.17661691542288,98.39056500766878,1804.91071428571,67.4734285714286,47.1681428571429,33.46999999999999
93,2017-11-18,198.54166666666666,2280.3145833333333,0.8947916666666668,59.266169154228855,49.526990214861314,0.0,0.0,0.0,27.357500000000012
93,2017-11-19,202.5,2592.8854166666665,0.0375,60.447761194029844,44.42492879152489,0.0,0.0,0.0,38.4125
93,2017-11-20,203.375,2587.7927083333334,0.165625,60.7089552238806,44.704693229147594,0.0,0.0,0.0,33.36500000000001
93,2017-11-21,197.25,2484.584375,0.013541666666666667,58.88059701492537,45.15941423804535,0.0,0.0,0.0,35.92250000000001
93,2017-11-22,171.41666666666666,2252.297916666667,0.036458333333333336,51.16915422885572,43.29245841207236,0.0,0.0,0.0,34.52750000000001
93,2017-11-23,169.33333333333334,2250.569791666667,0.03333333333333333,50.547263681592035,42.799136823529714,0.0,0.0,0.0,28.459999999999997
93,2017-11-24,164.125,2242.407291666667,0.010416666666666666,48.99253731343284,41.6337260319662,0.0,0.0,0.0,35.48
93,2017-11-25,177.625,2278.7864583333335,0.0020833333333333333,53.0223880597015,44.33895965277571,0.0,0.0,0.0,41.8775
93,2017-11-26,157.79166666666666,1990.8187500000001,61.56979166666667,47.101990049751244,45.085550717373046,0.0,0.0,0.0,37.96250000000001
93,2017-11-27,139.16666666666666,1805.5833333333333,48.703125,41.54228855721393,43.84324856540669,0.0,0.0,0.0,31.4225
93,2017-11-28,179.08333333333334,2227.6760416666666,0.33437500000000003,53.45771144278607,45.728628193276286,0.0,0.0,0.0,26.929999999999996
93,2017-11-29,169.91666666666666,2210.375,0.05833333333333333,50.721393034825866,43.727541204044066,0.0,0.0,0.0,39.919999999999995
93,2017-11-30,134.29166666666666,1788.3114583333333,117.38854166666665,40.08706467661692,42.71603586328429,0.0,0.0,0.0,31.970000000000002
93,2017-12-01,131.625,1845.7604166666667,60.19583333333333,39.291044776119406,40.56468370646696,0.0,0.0,0.0,39.6125
93,2017-12-02,115.625,1666.1822916666667,111.00625000000001,34.51492537313433,39.474284713995004,0.0,0.0,0.0,31.7825
93,2017-12-03,137.83333333333334,2014.3552083333334,0.096875,41.14427860696517,38.92272530688153,0.0,0.0,0.0,33.94250000000001
93,2017-12-04,173.29166666666666,2346.7760416666665,1.16875,51.72885572139303,42.00404070892174,0.0,0.0,0.0,31.220000000000002
93,2017-12-05,184.875,2496.490625,0.057291666666666664,55.1865671641791,42.124357066231724,0.0,0.0,0.0,45.695
93,2017-12-06,188.16666666666666,2531.3083333333334,0.014583333333333332,56.169154228855724,42.28464419475655,0.0,0.0,0.0,38.495
93,2017-12-07,158.20833333333334,2154.2864583333335,0.703125,47.22636815920398,41.77446934366158,0.0,0.0,0.0,34.669999999999995
93,2017-12-08,185.20833333333334,2404.7947916666667,1.697875,55.2860696517413,43.80942356337,0.0,0.0,0.0,29.1575
93,2017-12-09,186.125,2515.4093749999997,0.03854166666666667,55.559701492537314,42.09020814620549,0.0,0.0,0.0,27.47000000000001
93,2017-12-10,191.04166666666666,2538.2697916666666,0.12708333333333333,57.027363184079604,42.81296984754351,0.0,0.0,0.0,29.097499999999993
93,2017-12-11,189.41666666666666,2504.1375000000003,0.5427083333333333,56.54228855721393,43.02739521647229,0.0,0.0,0.0,29.285000000000007
93,2017-12-12,181.91666666666666,2377.9958333333334,138.37187500000002,54.30348258706468,43.51574651156407,0.0,0.0,0.0,27.237499999999994
93,2017-12-13,157.66666666666666,2208.3958333333335,292.267,47.06467661691542,40.61140407975875,0.0,0.0,0.0,17.015000000000004
93,2017-12-14,175.29166666666666,2407.282291666667,171.84895833333334,52.32587064676617,41.42087672921848,0.0,0.0,0.0,13.280000000000003
93,2017-12-15,170.41666666666666,2504.15625,110.21249999999999,50.87064676616916,38.71111499354545,0.0,0.0,0.0,6.0874999999999995
93,2017-12-16,142.16666666666666,2193.1458333333335,270.253125,42.43781094527363,36.87358025160459,0.0,0.0,0.0,12.799999999999997
93,2017-12-17,181.91666666666666,2588.3375,9.732291666666667,54.30348258706468,39.9794323147151,0.0,0.0,0.0,6.829999999999999
93,2017-12-18,174.125,2517.804166666667,6.734375,51.97761194029851,39.33908183883775,0.0,0.0,0.0,18.755
93,2017-12-19,66.95833333333333,1053.3520833333334,247.06145833333335,19.987562189054724,36.15897528195371,0.0,0.0,0.0,36.567499999999995
93,2017-12-20,24.458333333333332,469.2572916666666,51.1,7.300995024875621,29.648373131004153,0.0,0.0,0.0,33.2525
93,2017-12-21,17.125,396.35833333333335,0.22187500000000002,5.111940298507463,24.57692954607573,0.0,0.0,0.0,19.962499999999995
93,2017-12-22,81.66666666666667,1397.7208333333335,3.1333333333333333,24.378109452736318,33.23605194567744,0.0,0.0,0.0,18.005
93,2017-12-23,106.70833333333333,1565.4427083333333,4.142708333333333,31.853233830845774,38.77449913773504,0.0,0.0,0.0,28.872500000000002
93,2017-12-24,76.16666666666667,1371.1489583333332,48.115625,22.736318407960198,31.598418702482128,0.0,0.0,0.0,27.987500000000008
93,2017-12-25,73.66666666666667,1384.5833333333333,26.262625,21.99004975124378,30.26474069615809,0.0,0.0,0.0,25.549999999999997
93,2017-12-26,82.33333333333333,1430.0697916666668,7.8875,24.577114427860696,32.7494117541369,0.0,0.0,0.0,15.785000000000002
93,2017-12-27,94.45833333333333,1499.8843749999999,16.888541666666665,28.196517412935325,35.823460465818314,0.0,0.0,0.0,0.41
93,2017-12-28,93.0,1487.846875,81.89999999999999,27.761194029850746,35.555742253382085,0.0,0.0,0.0,-4.195000000000001
93,2017-12-29,107.5,1565.3843749999999,0.36562500000000003,32.08955223880597,39.06362188732932,0.0,0.0,0.0,-8.042499999999999
93,2017-12-30,83.91666666666667,1383.3104166666665,1.8875,25.049751243781092,34.507509411551496,0.0,0.0,0.0,-5.215
93,2017-12-31,54.875,1147.6802083333334,10.651041666666666,16.380597014925375,27.198107051089465,0.0,0.0,0.0,-1.495
93,2018-01-01,74.79166666666667,1199.7291666666667,0.30520833333333336,22.32587064676617,35.461330971689215,0.0,0.0,0.0,-8.005
93,2018-01-02,54.458333333333336,1063.2718750000001,0.0,16.256218905472636,29.134331497085615,0.0,0.0,0.0,-2.807499999999996
93,2018-01-03,37.083333333333336,844.1427083333333,124.13541666666667,11.069651741293532,24.98894547434918,0.0,0.0,0.0,9.665
93,2018-01-04,55.458333333333336,1089.3239583333334,30.465625,16.554726368159205,28.95974918184794,0.0,0.0,0.0,13.865
93,2018-01-05,55.708333333333336,1077.7635416666667,1.14375,16.629353233830845,29.402327801365928,0.0,0.0,0.0,4.43
93,2018-01-06,50.916666666666664,1001.6583333333333,11.03125,15.199004975124378,28.91514627132228,0.0,0.0,0.0,-2.2824999999999998
93,2018-01-07,39.875,835.9864583333333,12.313541666666666,11.902985074626866,27.1322925635508,0.0,0.0,0.0,-2.912500000000001
93,2018-01-08,25.041666666666668,575.1572916666667,0.0,7.475124378109453,24.76632901748495,0.0,0.0,0.0,19.0775
93,2018-01-09,46.5,1051.5406249999999,0.0,13.880597014925373,25.15428255565495,0.0,0.0,0.0,29.825
93,2018-01-10,58.416666666666664,1116.4624999999999,26.104166666666668,17.437810945273633,29.763066132738203,0.0,0.0,0.0,19.002499999999998
93,2018-01-11,66.54166666666667,1123.925,22.136458333333334,19.86318407960199,33.67761910764113,0.0,0.0,0.0,39.755
93,2018-01-12,64.16666666666667,978.2208333333333,128.29375000000002,19.154228855721392,37.31278014649612,0.0,0.0,0.0,50.36000000000001
93,2018-01-13,38.041666666666664,665.8781250000001,392.9895833333333,11.355721393034827,32.4974905213406,0.0,0.0,0.0,20.044999999999998
93,2018-01-14,32.041666666666664,682.65,220.15625,9.564676616915422,26.699433173010405,0.0,0.0,0.0,5.697500000000001
93,2018-01-15,19.333333333333332,427.13437500000003,279.9604166666667,5.771144278606965,25.747036736259975,0.0,0.0,0.0,8.405
93,2018-01-16,20.5,473.7677083333333,171.665625,6.119402985074627,24.613503892774457,0.0,0.0,0.0,17.944999999999997
93,2018-01-17,15.416666666666666,323.6645833333333,482.9666666666667,4.601990049751244,27.09445005868129,0.0,0.0,0.0,23.269999999999996
93,2018-01-18,31.416666666666668,665.9958333333333,71.34479166666667,9.37810945273632,26.833271813095262,0.0,0.0,0.0,11.06
93,2018-01-19,25.083333333333332,514.5354166666667,36.021875,7.487562189054726,27.73032846513373,0.0,0.0,0.0,22.4375
93,2018-01-20,28.291666666666668,557.6010416666667,27.129166666666666,8.445273631840797,28.861572796659303,0.0,0.0,0.0,32.075
93,2018-01-21,17.916666666666668,353.840625,182.22083333333333,5.348258706467662,28.802790019439467,0.0,0.0,0.0,30.7925
93,2018-01-22,22.5,434.5447916666667,142.43541666666667,6.7164179104477615,29.453235306103366,0.0,0.0,0.0,30.027499999999993
93,2018-01-23,26.791666666666668,426.17812499999997,213.8010416666667,7.997512437810945,35.7596792551367,0.0,0.0,0.0,34.1975
93,2018-01-24,44.5,547.1541666666667,410.18333333333334,13.28358208955224,46.26316470830128,0.0,0.0,0.0,27.882500000000004
93,2018-01-25,90.625,1137.9291666666666,0.0,27.05223880597015,45.30204721295628,0.0,0.0,0.0,17.7875
93,2018-01-26,94.41666666666667,1171.7895833333334,0.0,28.184079601990046,45.83361039056476,0.0,0.0,0.0,15.9425
93,2018-01-27,99.95833333333333,1233.9333333333334,0.0,29.83830845771144,46.07998698831199,0.0,0.0,0.0,28.1675
93,2018-01-28,103.0,1279.5447916666667,0.0,30.74626865671642,45.78959151325789,0.0,0.0,0.0,36.410000000000004
93,2018-01-29,124.875,1421.1937500000001,0.0062499999999999995,37.276119402985074,49.98126574930406,0.0,0.0,0.0,26.135
93,2018-01-30,133.04166666666666,1481.2666666666667,0.0,39.71393034825871,51.09041904826199,0.0,0.0,0.0,19.624999999999996
93,2018-01-31,81.375,1078.5958333333333,0.008333333333333333,24.291044776119403,42.9158087482568,0.0,0.0,0.0,16.445000000000004
93,2018-02-01,115.0,1208.6312500000001,0.0,34.32835820895522,54.12389703917826,0.0,0.0,0.0,30.004999999999992
93,2018-02-02,151.33333333333334,1583.6291666666666,0.0,45.17412935323383,54.35833480235711,0.0,0.0,0.0,17.9825
93,2018-02-03,135.16666666666666,1871.1072916666665,0.0,40.34825870646766,41.09187425968989,0.0,0.0,0.0,12.987499999999999
93,2018-02-04,185.875,3262.709375,0.0,55.48507462686567,32.406164227646954,0.0,0.0,0.0,27.432499999999994
93,2018-02-05,191.04166666666666,3204.2374999999997,0.0,57.027363184079604,33.91473573839504,0.0,0.0,0.0,22.999999999999996
93,2018-02-06,182.875,3041.0604166666667,0.09166666666666667,54.58955223880597,34.20694809718923,0.0,0.0,0.0,18.935
93,2018-02-07,155.58333333333334,2753.203125,0.028125,46.442786069651746,32.144735456491645,0.0,0.0,0.0,13.760000000000003
93,2018-02-08,156.66666666666666,2812.0989583333335,0.02291666666666667,46.766169154228855,31.690642307637695,0.0,0.0,0.0,16.235000000000003
93,2018-02-09,176.70833333333334,3207.7510416666664,0.011458333333333334,52.74875621890547,31.335845261093382,0.0,0.0,0.0,12.17
93,2018-02-10,108.54166666666667,2110.0031249999997,0.0,32.40049751243781,29.261623987194596,0.0,0.0,0.0,28.4525
93,2018-02-11,169.04166666666666,3204.445833333333,0.0,50.460199004975124,30.00722737204084,0.0,0.0,0.0,28.039999999999992
93,2018-02-12,151.20833333333334,2947.429166666667,0.0,45.13681592039801,29.182156860804774,0.0,0.0,0.0,31.782500000000002
93,2018-02-13,157.54166666666666,3111.082291666667,0.0020833333333333333,47.027363184079604,28.805072636275536,0.0,0.0,0.0,16.49
93,2018-02-14,166.0,3206.2052083333333,0.0,49.55223880597015,29.451119687507006,0.0,0.0,0.0,27.9575
93,2018-02-15,137.16666666666666,2758.558333333333,0.0020833333333333333,40.94527363184079,28.28469178244272,0.0,0.0,0.0,31.7075
93,2018-02-16,184.83333333333334,3510.4083333333333,0.0031249999999999997,55.17412935323384,29.95074963580527,0.0,0.0,0.0,35.487500000000004
93,2018-02-17,196.45833333333334,3718.38125,0.0010416666666666667,58.64427860696517,30.05395119478701,0.0,0.0,0.0,24.215000000000003
93,2018-02-18,197.54166666666666,3762.5291666666667,0.0,58.96766169154228,29.865093330764143,0.0,0.0,0.0,29.502499999999994
93,2018-02-19,182.04166666666666,3434.511458333333,0.0,54.340796019900495,30.15024678526068,0.0,0.0,0.0,30.0725
93,2018-02-20,170.45833333333334,3332.9552083333333,0.0,50.883084577114424,29.092014708751858,0.0,0.0,0.0,43.16750000000001
93,2018-02-21,136.375,2843.2312500000003,0.0,40.7089552238806,27.28397341346517,0.0,0.0,0.0,47.54
93,2018-02-22,100.58333333333333,2257.742708333333,0.0,30.024875621890544,25.341750663880582,0.0,0.0,0.0,30.222499999999997
93,2018-02-23,73.95833333333333,1775.3270833333333,0.0,22.077114427860696,23.69702218409675,0.0,0.0,0.0,26.3075
93,2018-02-24,108.45833333333333,2287.4583333333335,0.0,32.375621890547265,26.970858607017732,0.0,0.0,0.0,38.24705882352941
93,2018-02-25,180.41666666666666,3468.3093750000003,0.016666666666666666,53.85572139303483,29.589924886354428,0.0,0.0,0.0,32.974117647058826
93,2018-02-26,204.66666666666666,3936.382291666667,0.004166666666666667,61.094527363184085,29.575689959963057,0.0,0.0,0.0,35.69
93,2018-02-27,206.66666666666666,4116.988541666667,0.0,61.69154228855721,28.55458248161602,0.0,0.0,0.0,33.7175
93,2018-02-28,213.41666666666666,4196.170833333334,0.0,63.70646766169155,28.930784448652425,0.0,0.0,0.0,42.71
93,2018-03-01,219.66666666666666,4406.630208333333,0.0,65.57213930348259,28.355844787230733,0.0,0.0,0.0,40.385
93,2018-03-02,219.45833333333334,4362.519791666667,0.13333333333333333,65.50995024875623,28.61539230520842,0.0,0.0,0.0,32.93000000000001
93,2018-03-03,212.95833333333334,4091.2531249999997,0.0625,63.569651741293534,29.608971850430578,0.0,0.0,0.0,36.20750000000001
93,2018-03-04,208.83333333333334,3994.8718750000003,0.019791666666666666,62.33830845771144,29.735962711222395,0.0,0.0,0.0,34.07
93,2018-03-05,184.58333333333334,3559.5958333333333,0.29270833333333335,55.09950248756219,29.496931026423486,0.0,0.0,0.0,33.215
93,2018-03-06,188.16666666666666,3731.9406249999997,0.125,56.169154228855724,28.680915099559552,0.0,0.0,0.0,31.962500000000006
93,2018-03-07,177.125,3595.05625,0.0,52.873134328358205,28.025876971095137,0.0,0.0,0.0,30.93499999999999
93,2018-03-08,216.08333333333334,4378.336458333333,0.0,64.50248756218906,28.073539790171132,0.0,0.0,0.0,29.570000000000004
93,2018-03-09,219.625,4458.564583333334,0.0010416666666666667,65.55970149253731,28.020233529943074,0.0,0.0,0.0,28.745
93,2018-03-10,196.20833333333334,3995.519791666667,0.03125,58.56965174129353,27.933747321327,0.0,0.0,0.0,30.297500000000003
93,2018-03-11,205.375,4224.527083333333,107.89999999999999,61.30597014925373,27.653780773291686,0.0,0.0,0.0,33.537499999999994
93,2018-03-12,211.125,4261.962500000001,166.89720833333334,63.0223880597015,28.17831867361573,0.0,0.0,0.0,33.335
93,2018-03-13,224.04166666666666,4581.521874999999,0.026041666666666668,66.87810945273633,27.816601455287287,0.0,0.0,0.0,31.310000000000002
93,2018-03-14,223.125,4542.837500000001,0.20833333333333334,66.6044776119403,27.938691951891297,0.0,0.0,0.0,32.225
93,2018-03-15,224.70833333333334,4540.542708333333,41.384375,67.07711442786069,28.151170132853213,0.0,0.0,0.0,33.83
93,2018-03-16,228.25,4522.304166666667,39.80175,68.13432835820895,28.71018921954424,0.0,0.0,0.0,28.084999999999997
93,2018-03-17,162.25,3156.055208333333,443.1070833333333,48.43283582089552,29.243217320672926,0.0,0.0,0.0,24.259999999999994
93,2018-03-18,232.625,4721.853125000001,0.07083333333333333,69.44029850746269,28.02392422290066,0.0,0.0,0.0,18.342500000000005
93,2018-03-19,230.45833333333334,4653.7,0.0,68.79353233830847,28.16949565817402,0.0,0.0,0.0,21.245
93,2018-03-20,226.91666666666666,4635.556250000001,0.0,67.7363184079602,27.845151029909065,0.0,0.0,0.0,23.622500000000002
93,2018-03-21,171.45833333333334,3483.3447916666664,223.61462500000002,51.181592039801,27.999299842813517,0.0,0.0,0.0,27.897499999999994
93,2018-03-22,228.66666666666666,4658.055208333333,0.013541666666666667,68.2587064676617,27.924362508524847,0.0,0.0,0.0,33.8225
93,2018-03-23,232.625,4680.180208333333,0.027083333333333334,69.44029850746269,28.273452789500404,0.0,0.0,0.0,33.97249999999999
93,2018-03-24,232.33333333333334,4669.34375,0.03133333333333333,69.35323383084577,28.30353718216707,0.0,0.0,0.0,34.835
93,2018-03-25,227.79166666666666,4575.804166666667,0.0,67.99751243781095,28.31753465313777,0.0,0.0,0.0,32.3375
93,2018-03-26,201.41666666666666,3990.730208333333,80.96979166666667,60.124378109452735,28.70966161772643,0.0,0.0,0.0,32.495000000000005
93,2018-03-27,210.79166666666666,4070.09375,80.5125,62.92288557213931,29.46008955908912,0.0,0.0,0.0,34.6775
93,2018-03-28,214.20833333333334,4286.501041666666,0.0,63.94278606965174,28.42617768976462,0.0,0.0,0.0,38.150000000000006
93,2018-03-29,212.58333333333334,4310.980208333333,0.0020833333333333333,63.45771144278607,28.050345923035845,0.0,0.0,0.0,41.007500000000014
93,2018-03-30,211.41666666666666,4229.690625,10.547916666666667,63.1094527363184,28.432539843791112,0.0,0.0,0.0,45.04250000000001
93,2018-03-31,212.04166666666666,4235.145833333333,19.21258333333333,63.29601990049751,28.47986180457514,0.0,0.0,0.0,41.712500000000006
93,2018-04-01,218.83333333333334,4432.58125,0.40520833333333334,65.32338308457712,28.082890628219037,0.0,0.0,0.0,39.88249999999999
93,2018-04-02,218.83333333333334,4421.118750000001,1.4458333333333335,65.32338308457712,28.155700283880503,0.0,0.0,0.0,33.7925
93,2018-04-03,223.95833333333334,4635.938541666666,0.010416666666666666,66.85323383084577,27.47986500096656,0.0,0.0,0.0,35.24750000000001
93,2018-04-04,222.875,4532.321875000001,1.8739583333333334,66.52985074626866,27.972137165714134,0.0,0.0,0.0,40.20499999999999
93,2018-04-05,225.20833333333334,4562.640625,3.6410416666666667,67.22636815920397,28.077163527303767,0.0,0.0,0.0,28.962499999999995
93,2018-04-06,224.33333333333334,4590.7,0.3458333333333334,66.96517412935323,27.79712849408103,0.0,0.0,0.0,30.380000000000006
93,2018-04-07,212.375,3439.7052083333333,45.75741666666667,63.3955223880597,35.12102690486134,0.0,0.0,0.0,33.12500000000001
93,2018-04-08,230.58333333333334,3048.609375,0.3515,68.83084577114428,43.02403816858666,0.0,0.0,0.0,28.272499999999994
93,2018-04-09,240.20833333333334,3130.7822916666664,0.08645833333333335,71.70398009950249,43.643567075277275,0.0,0.0,0.0,31.4975
93,2018-04-10,231.45833333333334,3236.222916666667,134.10683333333333,69.09203980099502,40.683605137247405,0.0,0.0,0.0,32.45
93,2018-04-11,242.04166666666666,4086.59375,1.1229166666666666,72.25124378109453,33.69098483438819,0.0,0.0,0.0,33.042500000000004
93,2018-04-12,242.29166666666666,3453.5281250000003,9.339583333333334,72.32587064676616,39.90805095553952,0.0,0.0,0.0,39.71
93,2018-04-13,207.70833333333334,2431.115625,182.52008333333333,62.00248756218906,48.599672675424934,0.0,0.0,0.0,47.8175
93,2018-04-14,235.04166666666666,2763.097916666667,0.36354166666666665,70.16169154228857,48.387548597450376,0.0,0.0,0.0,35.975
93,2018-04-15,233.41666666666666,2890.671875,25.035416666666666,69.67661691542288,45.93229058747997,0.0,0.0,0.0,29.449999999999992
93,2018-04-16,234.41666666666666,2986.0572916666665,4.357291666666667,69.97512437810946,44.65554437318347,0.0,0.0,0.0,38.6375
93,2018-04-17,226.83333333333334,2921.7645833333336,10.116666666666667,67.71144278606965,44.161792448009315,0.0,0.0,0.0,37.6175
93,2018-04-18,223.33333333333334,2899.8416666666667,3.902416666666667,66.66666666666666,43.80909685682074,0.0,0.0,0.0,39.47
93,2018-04-19,230.04166666666666,3009.828125,0.6265833333333334,68.66915422885572,43.476026743406,0.0,0.0,0.0,38.06
93,2018-04-20,232.375,3005.4395833333333,0.11666666666666665,69.36567164179105,43.98113559372554,0.0,0.0,0.0,37.56499999999999
93,2018-04-21,236.83333333333334,2991.491666666667,1.3677916666666665,70.69651741293532,45.03395277532483,0.0,0.0,0.0,43.03999999999999
93,2018-04-22,238.95833333333334,2999.9677083333336,0.05316666666666667,71.33084577114428,45.30964280055329,0.0,0.0,0.0,43.84250000000001
93,2018-04-23,243.125,3070.2177083333336,26.07904166666667,72.57462686567165,45.0448851855986,0.0,0.0,0.0,45.51499999999999
93,2018-04-24,256.1666666666667,3097.022916666667,0.56875,76.46766169154229,47.05039091080525,0.0,0.0,0.0,54.095
93,2018-04-25,254.58333333333334,3047.321875,0.016666666666666666,75.99502487562188,47.52221526028034,0.0,0.0,0.0,51.44750000000001
93,2018-04-26,250.08333333333334,3035.897916666667,0.0,74.65174129353234,46.85787862962929,0.0,0.0,0.0,50.87750000000002
93,2018-04-27,247.83333333333334,3096.816666666667,0.01875,73.98009950248756,45.52283079219341,0.0,0.0,0.0,45.867499999999986
93,2018-04-28,247.0,3051.023958333333,0.0020833333333333333,73.73134328358208,46.050714531289536,0.0,0.0,0.0,52.24999999999999
93,2018-04-29,255.16666666666666,3102.680208333333,2.6479166666666667,76.16915422885572,46.78126516735811,0.0,0.0,0.0,43.4075
93,2018-04-30,257.375,3111.9239583333333,0.01875,76.82835820895522,47.04596935108806,0.0,0.0,0.0,42.31250000000001
93,2018-05-01,248.58333333333334,3063.3760416666664,0.0042499999999999994,74.20398009950249,46.15903636635461,0.0,0.0,0.0,53.1875
93,2018-05-02,226.20833333333334,2844.288541666667,0.0010416666666666667,67.52487562189054,45.23972810521475,0.0,0.0,0.0,67.1525
93,2018-05-03,222.08333333333334,2822.698958333333,0.004166666666666667,66.29353233830845,44.754472454394694,0.0,0.0,0.0,70.7675
93,2018-05-04,212.54166666666666,2679.579166666667,80.075,63.44527363184079,45.11931807285244,0.0,0.0,0.0,67.96250000000002
93,2018-05-05,194.0,2494.116125,142.34270833333332,57.91044776119403,44.24560090066643,0.0,0.0,0.0,60.47
93,2018-05-06,0.0,0.107,906.5375,0.0,0.0,0.0,0.0,0.0,58.962500000000006
93,2018-05-07,113.54166666666667,1502.7645833333333,442.491875,33.89303482587065,42.97831173194219,0.0,0.0,0.0,57.642500000000005
93,2018-05-08,218.95833333333334,2924.785416666667,0.04583333333333334,65.36069651741293,42.58459369407679,0.0,0.0,0.0,57.29
93,2018-05-09,224.29166666666666,3002.4093749999997,0.0,66.95273631840796,42.49406408441184,0.0,0.0,0.0,62.57750000000001
93,2018-05-10,200.875,2584.099833333333,170.340875,59.962686567164184,44.21825904688023,0.0,0.0,0.0,61.902499999999996
93,2018-05-11,230.08333333333334,2989.917708333333,0.040625,68.681592039801,43.77346877463067,0.0,0.0,0.0,54.357499999999995
93,2018-05-12,229.41666666666666,3029.261458333333,2.8863333333333334,68.48258706467661,43.079756903526516,0.0,0.0,0.0,45.155
93,2018-05-13,227.04166666666666,2941.30625,0.4354166666666666,67.77363184079603,43.90867766848675,0.0,0.0,0.0,52.497499999999995
93,2018-05-14,125.5,1603.0062500000001,336.15416666666664,37.46268656716418,44.53418901725014,0.0,0.0,0.0,61.257500000000014
93,2018-05-15,230.16666666666666,2981.242708333333,0.26875,68.70646766169153,43.916743798231984,0.0,0.0,0.0,61.37749999999999
93,2018-05-16,236.08333333333334,3048.0791666666664,0.0020833333333333333,70.4726368159204,44.05793357109691,0.0,0.0,0.0,58.580000000000005
93,2018-05-17,239.16666666666666,3038.9989583333336,0.0062499999999999995,71.39303482587064,44.76670577631043,0.0,0.0,0.0,63.305000000000014
93,2018-05-18,232.375,2938.8093750000003,0.7312500000000001,69.36567164179105,44.978298680340004,0.0,0.0,0.0,55.76
93,2018-05-19,227.95833333333334,2930.5479166666664,1.3760416666666666,68.04726368159204,44.24780017199097,0.0,0.0,0.0,49.129999999999995
93,2018-05-20,180.5,2294.9572916666666,216.52395833333333,53.88059701492537,44.73914047964764,0.0,0.0,0.0,60.26
93,2018-05-21,211.125,2692.329166666667,0.3666666666666667,63.0223880597015,44.60633528280191,0.0,0.0,0.0,59.95250000000001
93,2018-05-22,214.375,2757.1531250000003,0.0,63.99253731343284,44.22810061858038,0.0,0.0,0.0,55.692499999999995
93,2018-05-23,225.33333333333334,2865.2677083333333,0.009375,67.2636815920398,44.734776697591386,0.0,0.0,0.0,64.7975
93,2018-05-24,223.33333333333334,2853.742708333333,0.008333333333333333,66.66666666666666,44.516782845724414,0.0,0.0,0.0,61.655
93,2018-05-25,221.79166666666666,2823.366666666667,0.0,66.20646766169153,44.6851252248104,0.0,0.0,0.0,69.7475
93,2018-05-26,221.29166666666666,2798.866666666667,0.0,66.05721393034825,44.97465988217453,0.0,0.0,0.0,69.29
93,2018-05-27,215.66666666666666,2671.163541666667,0.0,64.37810945273633,45.92694792934467,0.0,0.0,0.0,61.190000000000005
93,2018-05-28,229.375,2760.792708333333,0.0,68.47014925373134,47.26039207489093,0.0,0.0,0.0,60.01250000000001
93,2018-05-29,229.20833333333334,2727.5416666666665,0.0031249999999999997,68.42039800995025,47.801777648778156,0.0,0.0,0.0,66.91250000000001
93,2018-05-30,221.33333333333334,2655.0333333333333,0.7125,66.06965174129354,47.420036576230466,0.0,0.0,0.0,70.19750000000002
93,2018-05-31,131.04166666666666,2201.4166666666665,385.5958333333333,39.116915422885576,33.86040870146749,0.0,0.0,0.0,68.6675
93,2018-06-01,179.91666666666666,2850.120833333333,158.66145833333334,53.70646766169153,35.90816081384464,0.0,0.0,0.0,72.56750000000001
93,2018-06-02,154.5,2667.6,319.81604166666665,46.11940298507463,32.94525041235567,0.0,0.0,0.0,66.56750000000001
93,2018-06-03,221.41666666666666,3827.4354166666667,0.0,66.09452736318407,32.90693815684168,0.0,0.0,0.0,63.8825
93,2018-06-04,215.29166666666666,3692.870833333333,0.43854166666666666,64.26616915422886,33.16256698811937,0.0,0.0,0.0,53.58500000000001
93,2018-06-05,222.04166666666666,3828.261458333333,0.017708333333333333,66.28109452736318,32.99270511264315,0.0,0.0,0.0,54.67250000000001
93,2018-06-06,216.33333333333334,3700.2552083333335,0.014583333333333332,64.57711442786069,33.25651993786089,0.0,0.0,0.0,57.9575
93,2018-06-07,81.625,1459.5604166666665,569.0625,24.365671641791046,31.811647056976344,0.0,0.0,0.0,60.342499999999994
93,2018-06-08,220.375,4183.228125000001,0.02395833333333333,65.78358208955224,29.96648571092052,0.0,0.0,0.0,63.642500000000005
93,2018-06-09,223.125,4242.142708333334,0.07083333333333333,66.6044776119403,29.919063602144846,0.0,0.0,0.0,62.870000000000005
93,2018-06-10,224.20833333333334,4245.811458333334,0.04791666666666666,66.92786069651741,30.038350704620083,0.0,0.0,0.0,61.054999999999986
93,2018-06-11,225.125,4185.279166666666,0.0031249999999999997,67.20149253731343,30.59738647461788,0.0,0.0,0.0,60.800000000000004
93,2018-06-12,234.20833333333334,4298.181250000001,0.2354166666666667,69.91293532338308,30.99578616989324,0.0,0.0,0.0,64.0325
93,2018-06-13,239.41666666666666,4435.890625,0.0,71.46766169154229,30.701428882853836,0.0,0.0,0.0,64.74499999999999
93,2018-06-14,230.91666666666666,3605.113541666667,57.43645833333333,68.93034825870646,36.435217838242295,0.0,0.0,0.0,63.88249999999999
93,2018-06-15,245.08333333333334,3284.198958333333,8.650791666666667,73.1592039800995,42.44918508688435,0.0,0.0,0.0,60.199999999999996
93,2018-06-16,247.75,3328.3770833333333,19.031208333333336,73.955223880597,42.3414940089045,0.0,0.0,0.0,64.8875
93,2018-06-17,247.91666666666666,3281.7312500000003,1.9357083333333334,74.00497512437812,42.972215926849245,0.0,0.0,0.0,68.54
93,2018-06-18,239.83333333333334,3245.915625,0.059541666666666666,71.59203980099502,42.02980305270394,0.0,0.0,0.0,76.03999999999999
93,2018-06-19,219.58333333333334,2935.7875,0.0,65.54726368159204,42.54610370963309,0.0,0.0,0.0,69.125
93,2018-06-20,212.875,2901.7781250000003,0.0,63.54477611940299,41.72972247260749,0.0,0.0,0.0,63.49250000000001
93,2018-06-21,231.58333333333334,3125.429166666667,0.0,69.12935323383084,42.14855382083083,0.0,0.0,0.0,62.56249999999999
93,2018-06-22,180.375,2423.9874999999997,157.20000000000002,53.843283582089555,42.328317493386415,0.0,0.0,0.0,63.867499999999986
93,2018-06-23,131.41666666666666,1598.7479166666665,345.09420833333337,39.22885572139304,46.75795338105297,0.0,0.0,0.0,60.386
93,2018-06-24,221.58333333333334,2756.117708333333,0.0,66.14427860696517,45.73243941287684,0.0,0.0,0.0,63.23000000000001
93,2018-06-25,237.54166666666666,2909.5635416666664,0.0,70.90796019900498,46.440511135273134,0.0,0.0,0.0,63.63499999999999
93,2018-06-26,237.45833333333334,2889.8916666666664,0.015625,70.88308457711443,46.740234880007996,0.0,0.0,0.0,59.8025
93,2018-06-27,239.5,2915.613541666667,0.0010416666666666667,71.49253731343283,46.72621435811287,0.0,0.0,0.0,61.14499999999998
93,2018-06-28,228.70833333333334,2812.8718750000003,0.0,68.27114427860697,46.25056859765825,0.0,0.0,0.0,67.0475
93,2018-06-29,225.66666666666666,2857.2916666666665,0.0,67.363184079602,44.926012881273536,0.0,0.0,0.0,72.90500000000002
93,2018-06-30,229.66666666666666,2919.586458333333,0.0,68.55721393034825,44.74676719460245,0.0,0.0,0.0,75.3425
93,2018-07-01,222.33333333333334,2845.8729166666667,0.0,66.3681592039801,44.44000656896671,0.0,0.0,0.0,80.75000000000001
93,2018-07-02,191.66666666666666,2520.0739583333334,97.44862499999999,57.2139303482587,43.26317032417341,0.0,0.0,0.0,82.4825
93,2018-07-03,185.875,2377.907291666667,96.80391666666667,55.48507462686567,44.464263263697816,0.0,0.0,0.0,80.135
93,2018-07-04,199.875,2374.2916666666665,5.477083333333333,59.66417910447761,47.88609760805854,0.0,0.0,0.0,79.6775
93,2018-07-05,193.54166666666666,2435.9031250000003,0.0,57.77363184079603,45.19594817174385,0.0,0.0,0.0,80.2025
93,2018-07-06,182.95833333333334,2393.1135416666666,0.0,54.614427860696516,43.48845000418591,0.0,0.0,0.0,74.08999999999999
93,2018-07-07,179.66666666666666,2333.9125,0.0,53.6318407960199,43.78929753745648,0.0,0.0,0.0,63.815000000000005
93,2018-07-08,153.45833333333334,2056.5510416666666,49.56666666666666,45.808457711442784,42.445926947203105,0.0,0.0,0.0,67.05499999999999
93,2018-07-09,34.5,446.4895833333333,628.0822916666667,10.298507462686567,43.95343303081912,0.0,0.0,0.0,71.2025
93,2018-07-10,196.33333333333334,2504.9885416666666,0.0,58.60696517412936,44.583415287855466,0.0,0.0,0.0,71.285
93,2018-07-11,199.91666666666666,2523.6989583333334,0.004166666666666667,59.67661691542288,45.060550313809934,0.0,0.0,0.0,70.0025
93,2018-07-12,199.875,2499.338625,0.008333333333333333,59.66417910447761,45.490259448137,0.0,0.0,0.0,66.89
93,2018-07-13,199.875,2511.3166666666666,0.0,59.66417910447761,45.27328791669708,0.0,0.0,0.0,68.7425
93,2018-07-14,195.54166666666666,2480.297916666667,0.0,58.37064676616915,44.84566846108596,0.0,0.0,0.0,69.68750000000001
93,2018-07-15,193.29166666666666,2488.1989583333334,0.0,57.69900497512438,44.18888718175643,0.0,0.0,0.0,77.34500000000001
93,2018-07-16,186.75,2521.9718749999997,0.0,55.74626865671641,42.12165331938922,0.0,0.0,0.0,77.55499999999999
93,2018-07-17,199.875,2714.1541666666667,12.516666666666666,59.66417910447761,41.88986900461622,0.0,0.0,0.0,72.7475
93,2018-07-18,200.0,2672.7614583333334,113.70879166666667,59.70149253731343,42.56521520540359,0.0,0.0,0.0,67.8275
93,2018-07-19,204.66666666666666,2692.9635416666665,138.62916666666666,61.094527363184085,43.23163697573473,0.0,0.0,0.0,64.13000000000001
93,2018-07-20,205.41666666666666,2691.882291666667,74.64245833333334,61.318407960199,43.40748760967419,0.0,0.0,0.0,69.3275
93,2018-07-21,199.875,2658.2145833333334,211.32945833333335,59.66417910447761,42.77140123030574,0.0,0.0,0.0,70.44500000000001
93,2018-07-22,199.875,2657.492708333333,26.171875,59.66417910447761,42.78301955202919,0.0,0.0,0.0,72.69500000000001
93,2018-07-23,203.16666666666666,2742.2791666666667,30.756249999999998,60.64676616915423,42.14303694058217,0.0,0.0,0.0,74.33000000000001
93,2018-07-24,209.625,2856.7395833333335,0.0031249999999999997,62.57462686567165,41.74048212013258,0.0,0.0,0.0,78.2225
93,2018-07-25,196.25,2667.4197916666667,62.84791666666666,58.582089552238806,41.85075855529865,0.0,0.0,0.0,74.99
93,2018-07-26,216.04166666666666,2866.9041666666667,0.0,64.49004975124379,42.86564678992196,0.0,0.0,0.0,72.16250000000001
93,2018-07-27,220.08333333333334,2886.3802083333335,30.048000000000002,65.69651741293532,43.37291939214041,0.0,0.0,0.0,70.61749999999999
93,2018-07-28,228.375,2943.4791666666665,0.0,68.17164179104478,44.133933058243144,0.0,0.0,0.0,72.85250000000002
93,2018-07-29,224.91666666666666,2908.538541666667,0.0,67.13930348258707,43.98776065346869,0.0,0.0,0.0,69.2975
93,2018-07-30,222.45833333333334,2894.125,0.0020833333333333333,66.40547263681592,43.72365232247321,0.0,0.0,0.0,66.86749999999999
93,2018-07-31,215.875,2820.90625,0.34791666666666665,64.44029850746269,43.53100916889151,0.0,0.0,0.0,71.4575
93,2018-08-01,212.95833333333334,2792.7489583333336,0.0,63.569651741293534,43.3758280527313,0.0,0.0,0.0,70.73000000000002
93,2018-08-02,206.41666666666666,2750.570833333333,0.0,61.616915422885576,42.688113729927785,0.0,0.0,0.0,75.215
93,2018-08-03,208.16666666666666,2765.24375,0.0,62.13930348258706,42.821591727271375,0.0,0.0,0.0,72.17
93,2018-08-04,190.79166666666666,2586.428125,0.0,56.95273631840796,41.960825693628045,0.0,0.0,0.0,71.045
93,2018-08-05,172.08333333333334,2421.226041666667,0.0,51.3681592039801,40.42858222511523,0.0,0.0,0.0,72.1475
93,2018-08-06,181.16666666666666,2541.6760416666666,0.0,54.07960199004975,40.545544435833364,0.0,0.0,0.0,76.42999999999999
93,2018-08-07,182.54166666666666,2562.1895833333333,0.0,54.49004975124379,40.526191113124,0.0,0.0,0.0,75.15499999999999
93,2018-08-08,195.5,2712.820833333333,0.0,58.35820895522388,40.99309298285764,0.0,0.0,0.0,75.3275
93,2018-08-09,196.08333333333334,2665.9500000000003,0.0,58.53233830845771,41.83827007674979,0.0,0.0,0.0,76.46000000000001
93,2018-08-10,188.5,2541.9166666666665,0.0,56.26865671641791,42.18276890797627,0.0,0.0,0.0,69.57499999999999
93,2018-08-11,198.79166666666666,2644.9791666666665,0.0031249999999999997,59.3407960199005,42.752445015057354,0.0,0.0,0.0,67.5125
93,2018-08-12,108.29166666666667,1441.53125,310.16875,32.32587064676617,42.732274948754814,0.0,0.0,0.0,70.085
93,2018-08-13,0.125,36.990625,671.2229166666667,0.0373134328358209,1.9222212835459433,0.0,0.0,0.0,72.17
93,2018-08-14,0.041666666666666664,0.06666666666666667,500.1197916666667,0.01243781094527363,355.5208333333333,0.0,0.0,0.0,72.74
93,2018-08-15,0.0,0.0,380.29062500000003,0.0,0.0,0.0,0.0,0.0,73.505
93,2018-08-16,0.0,0.0,349.44895833333334,0.0,0.0,0.0,0.0,0.0,73.99249999999999
93,2018-08-17,5.041666666666667,88.628125,360.9270833333333,1.5049751243781095,32.358442148647,0.0,0.0,0.0,70.21249999999999
93,2018-08-18,112.04166666666667,1809.2562500000001,248.30729166666666,33.44527363184079,35.226096205124186,0.0,0.0,0.0,69.6725
93,2018-08-19,186.20833333333334,2931.808333333333,0.0,55.58457711442786,36.1283872960469,0.0,0.0,0.0,69.335
93,2018-08-20,206.20833333333334,3209.1531250000003,0.0,61.55472636815921,36.551130171175956,0.0,0.0,0.0,67.205
93,2018-08-21,223.04166666666666,3570.9635416666665,0.004166666666666667,66.57960199004975,35.529215922212096,0.0,0.0,0.0,68.02999999999999
93,2018-08-22,213.79166666666666,3402.4083333333333,34.268750000000004,63.81840796019901,35.742866368348565,0.0,0.0,0.0,70.085
93,2018-08-23,233.25,3624.775,0.0,69.6268656716418,36.60375471580994,0.0,0.0,0.0,64.81250000000001
93,2018-08-24,239.875,3727.7604166666665,0.03125,71.6044776119403,36.60345102203345,0.0,0.0,0.0,65.3
93,2018-08-25,240.375,3739.9114583333335,0.011458333333333334,71.75373134328358,36.56057476850917,0.0,0.0,0.0,66.46249999999999
93,2018-08-26,201.70833333333334,3283.745833333333,23.828125,60.21144278606965,34.94132293870017,0.0,0.0,0.0,68.1725
93,2018-08-27,106.95833333333333,2077.251041666667,135.64908333333332,31.927860696517413,29.28941377685486,0.0,0.0,0.0,72.83
93,2018-08-28,143.33333333333334,2577.1697916666667,23.834041666666668,42.78606965174129,31.636556520806568,0.0,0.0,0.0,79.64
93,2018-08-29,69.95833333333333,1641.2583333333332,110.35416666666667,20.883084577114428,24.246415775158965,0.0,0.0,0.0,77.55499999999999
93,2018-08-30,112.79166666666667,2115.695833333333,86.53750000000001,33.66915422885572,30.325559426534877,0.0,0.0,0.0,68.05999999999999
93,2018-08-31,187.70833333333334,3104.3312499999997,0.0,56.03233830845771,34.39541348702541,0.0,0.0,0.0,63.379999999999995
93,2018-09-01,194.79166666666666,3287.9895833333335,0.0,58.146766169154226,33.69961803322488,0.0,0.0,0.0,68.705
93,2018-09-02,204.29166666666666,3393.667708333333,0.0,60.98258706467662,34.24257166866027,0.0,0.0,0.0,71.8325
93,2018-09-03,213.75,3498.146875,0.0,63.80597014925373,34.757867335115826,0.0,0.0,0.0,76.92500000000001
93,2018-09-04,219.29166666666666,3547.1843750000003,0.0,65.46019900497512,35.166034954758224,0.0,0.0,0.0,73.3775
93,2018-09-05,219.91666666666666,3505.9114583333335,0.026041666666666668,65.64676616915422,35.68142893575087,0.0,0.0,0.0,73.1675
93,2018-09-06,219.875,3469.9739583333335,0.0,65.63432835820896,36.04414058102621,0.0,0.0,0.0,74.43500000000002
93,2018-09-07,208.83333333333334,3326.5416666666665,0.010416666666666666,62.33830845771144,35.710167800226294,0.0,0.0,0.0,65.59249999999999
93,2018-09-08,189.45833333333334,3081.7989583333333,0.0062499999999999995,56.5547263681592,34.969904505406454,0.0,0.0,0.0,56.915
93,2018-09-09,187.41666666666666,3022.870833333333,0.010416666666666666,55.9452736318408,35.26741733276912,0.0,0.0,0.0,52.26500000000001
93,2018-09-10,176.29166666666666,2828.5499999999997,58.40833333333333,52.62437810945274,35.45299760969009,0.0,0.0,0.0,53.06
93,2018-09-11,132.16666666666666,2164.35,162.25416666666666,39.45273631840796,34.73597410564629,0.0,0.0,0.0,60.942499999999995
93,2018-09-12,216.41666666666666,3473.2999999999997,0.0031249999999999997,64.60199004975125,35.44324241755359,0.0,0.0,0.0,66.83749999999999
93,2018-09-13,217.79166666666666,3427.789583333333,0.0010416666666666667,65.01243781094527,36.141996674646784,0.0,0.0,0.0,69.335
93,2018-09-14,182.66666666666666,2935.8125,66.03125,54.527363184079604,35.392890005369516,0.0,0.0,0.0,66.8075
93,2018-09-15,214.66666666666666,3468.5635416666664,0.0,64.07960199004975,35.204647136687925,0.0,0.0,0.0,69.1025
93,2018-09-16,217.66666666666666,3499.2208333333333,0.0,64.97512437810946,35.383893001576936,0.0,0.0,0.0,70.3775
93,2018-09-17,219.45833333333334,3502.1197916666665,0.0,65.50995024875623,35.645615428354155,0.0,0.0,0.0,70.79
93,2018-09-18,219.29166666666666,3485.897916666667,0.0,65.46019900497512,35.784297964038835,0.0,0.0,0.0,72.97250000000001
93,2018-09-19,206.20833333333334,3254.961458333333,25.384375000000002,61.55472636815921,36.0367319590851,0.0,0.0,0.0,62.4725
93,2018-09-20,219.58333333333334,3415.7166666666667,0.016666666666666666,65.54726368159204,36.56811487421706,0.0,0.0,0.0,60.440000000000005
93,2018-09-21,218.125,3427.865625,0.004166666666666667,65.11194029850746,36.19650955055549,0.0,0.0,0.0,64.6025
93,2018-09-22,213.25,3369.058333333333,0.0020833333333333333,63.65671641791045,36.00522648514546,0.0,0.0,0.0,58.287499999999994
93,2018-09-23,200.08333333333334,3211.2010416666667,0.45625,59.72636815920398,35.442835240665296,0.0,0.0,0.0,51.379999999999995
93,2018-09-24,206.95833333333334,3268.254166666667,7.119791666666667,61.778606965174134,36.020698699569046,0.0,0.0,0.0,52.12249999999998
93,2018-09-25,212.83333333333334,3421.9979166666667,0.078125,63.53233830845772,35.37895036545618,0.0,0.0,0.0,51.50749999999999
93,2018-09-26,219.91666666666666,3547.4635416666665,0.0,65.64676616915422,35.26348589245348,0.0,0.0,0.0,65.36
93,2018-09-27,218.5,3474.304166666667,0.0010416666666666667,65.22388059701493,35.77409385332554,0.0,0.0,0.0,57.49999999999999
93,2018-09-28,217.70833333333334,3445.2322916666667,0.0031249999999999997,64.98756218905473,35.94525606995739,0.0,0.0,0.0,55.415
93,2018-09-29,210.5,3388.146875,0.005208333333333333,62.83582089552239,35.340680638783304,0.0,0.0,0.0,55.6625
93,2018-09-30,202.83333333333334,3282.428125,0.05416666666666667,60.54726368159204,35.15030846596561,0.0,0.0,0.0,50.495
93,2018-10-01,206.875,3327.3916666666664,0.0,61.75373134328358,35.366259106857974,0.0,0.0,0.0,51.875
93,2018-10-02,167.0,2726.032291666667,196.18958333333333,49.850746268656714,34.847410633051474,0.0,0.0,0.0,53.0375
93,2018-10-03,31.666666666666668,630.4708333333333,699.4083333333333,9.45273631840796,28.57079916023959,0.0,0.0,0.0,56.720000000000006
93,2018-10-04,69.95833333333333,1547.7104166666668,334.26770833333336,20.883084577114428,25.711936494005705,0.0,0.0,0.0,59.26249999999999
93,2018-10-05,126.5,2040.7749999999999,358.90000000000003,37.76119402985075,35.25984817859228,0.0,0.0,0.0,49.955000000000005
93,2018-10-06,199.625,2914.2083333333335,0.11458333333333333,59.589552238805965,38.965420854720406,0.0,0.0,0.0,53.12749999999999
93,2018-10-07,190.29166666666666,2834.0947916666664,0.0,56.80348258706468,38.19358596396826,0.0,0.0,0.0,56.21
93,2018-10-08,187.29166666666666,2790.1218750000003,0.04791666666666666,55.90796019900498,38.18390300802024,0.0,0.0,0.0,50.86250000000001
93,2018-10-09,132.91666666666666,2081.516666666667,161.9125,39.67661691542288,36.32324053241093,0.0,0.0,0.0,67.17500000000001
93,2018-10-10,168.70833333333334,2841.2531249999997,0.0,50.36069651741294,33.776266805201,0.0,0.0,0.0,70.00999999999999
93,2018-10-11,175.04166666666666,2959.164583333333,0.0,52.25124378109452,33.64785293897466,0.0,0.0,0.0,68.3375
93,2018-10-12,166.16666666666666,2787.1302083333335,25.978125000000002,49.601990049751244,33.91342772801823,0.0,0.0,0.0,53.285
93,2018-10-13,168.20833333333334,2864.4510416666667,0.0062499999999999995,50.21144278606965,33.40343596473971,0.0,0.0,0.0,45.3725
93,2018-10-14,171.75,2854.490625,0.07395833333333333,51.268656716417915,34.225764885810406,0.0,0.0,0.0,43.339999999999996
93,2018-10-15,168.58333333333334,2810.0604166666667,0.11458333333333333,50.32338308457711,34.12589240988542,0.0,0.0,0.0,45.56
93,2018-10-16,161.20833333333334,2779.7947916666667,0.1729166666666667,48.12189054726368,32.988288878737926,0.0,0.0,0.0,45.76250000000001
93,2018-10-17,94.79166666666667,1766.6104166666667,276.20729166666666,28.29601990049751,30.522099956798936,0.0,0.0,0.0,43.385
93,2018-10-18,35.25,625.3791666666667,702.303125,10.522388059701493,32.06274859918316,0.0,0.0,0.0,36.1475
93,2018-10-19,91.0,1623.51875,231.68125,27.164179104477608,31.88372991277947,0.0,0.0,0.0,43.79000000000001
93,2018-10-20,122.58333333333333,2240.164583333333,0.0062499999999999995,36.592039800995025,31.126947827804074,0.0,0.0,0.0,52.2275
93,2018-10-21,113.0,2098.0572916666665,0.005208333333333333,33.731343283582085,30.636993051607757,0.0,0.0,0.0,38.81749999999999
93,2018-10-22,104.04166666666667,1922.8125,25.16875,31.05721393034826,30.779063510121535,0.0,0.0,0.0,37.294999999999995
93,2018-10-23,73.33333333333333,1343.3510416666666,374.2260416666666,21.890547263681594,31.05252696472416,0.0,0.0,0.0,42.597500000000004
93,2018-10-24,64.04166666666667,1172.8614583333333,393.7572916666666,19.116915422885572,31.0599640421204,0.0,0.0,0.0,38.57
93,2018-10-25,124.41666666666667,2268.422916666667,0.0325,37.13930348258707,31.198920934116913,0.0,0.0,0.0,37.309999999999995
93,2018-10-26,127.66666666666667,2295.782291666667,0.0,38.1094527363184,31.63237900177151,0.0,0.0,0.0,34.25750000000001
93,2018-10-27,120.70833333333333,2216.9343750000003,0.0,36.03233830845771,30.97201450138149,0.0,0.0,0.0,38.3675
93,2018-10-28,32.416666666666664,693.4833333333332,220.57787499999998,9.676616915422885,26.58994047762103,0.0,0.0,0.0,42.5375
93,2018-10-29,62.5,1520.9791666666667,41.688541666666666,18.65671641791045,23.37447094114263,0.0,0.0,0.0,44.66749999999999
93,2018-10-30,63.875,1340.0291666666667,39.083333333333336,19.06716417910448,27.114506214106036,0.0,0.0,0.0,38.0675
93,2018-10-31,65.54166666666667,1188.503125,40.00729166666667,19.56467661691542,31.369109544598146,0.0,0.0,0.0,38.3225
93,2018-11-01,113.25,2040.4729166666666,0.0,33.80597014925373,31.57129627833417,0.0,0.0,0.0,48.38750000000001
93,2018-11-02,108.91666666666667,1951.1833333333334,17.3625,32.51243781094527,31.75274690857115,0.0,0.0,0.0,50.79500000000001
93,2018-11-03,111.04166666666667,1962.671875,0.06666666666666667,33.146766169154226,32.18276177157166,0.0,0.0,0.0,45.949999999999996
93,2018-11-04,109.70833333333333,1946.6979166666667,0.0010416666666666667,32.74875621890547,32.05723723755862,0.0,0.0,0.0,39.66499999999999
93,2018-11-05,108.83333333333333,1916.1364583333334,12.861458333333333,32.48756218905473,32.3087781710629,0.0,0.0,0.0,37.60250000000001
93,2018-11-06,117.04166666666667,2018.21875,0.5177083333333333,34.93781094527363,32.98809972352545,0.0,0.0,0.0,46.72250000000002
93,2018-11-07,120.45833333333333,2074.46875,1.971875,35.95771144278607,33.03048806002876,0.0,0.0,0.0,49.70000000000001
93,2018-11-08,132.5,2210.7229166666666,0.0020833333333333333,39.55223880597015,34.09310868333982,0.0,0.0,0.0,43.60999999999999
93,2018-11-09,135.79166666666666,2226.0197916666666,0.0,40.53482587064677,34.69997287447997,0.0,0.0,0.0,34.86500000000001
93,2018-11-10,140.875,2254.9885416666666,0.040625,42.05223880597015,35.536498014356134,0.0,0.0,0.0,36.71000000000001
93,2018-11-11,146.20833333333334,2291.376041666667,0.019791666666666666,43.64427860696517,36.29616968091256,0.0,0.0,0.0,30.995
93,2018-11-12,153.875,2378.055208333333,0.14895833333333333,45.93283582089553,36.80706354500987,0.0,0.0,0.0,33.754999999999995
93,2018-11-13,148.625,2371.4718749999997,115.63958333333333,44.365671641791046,35.64995016720013,0.0,0.0,0.0,33.635000000000005
93,2018-11-14,139.70833333333334,2255.639583333333,139.04999999999998,41.70398009950249,35.23202799403101,0.0,0.0,0.0,25.040000000000003
93,2018-11-15,169.04166666666666,2559.384375,51.78904166666666,50.460199004975124,37.570181197274145,0.0,0.0,0.0,21.170000000000005
93,2018-11-16,176.91666666666666,2703.751041666667,140.22083333333333,52.81094527363184,37.22091852073309,0.0,0.0,0.0,30.6425
93,2018-11-17,174.66666666666666,2734.9197916666667,43.27916666666667,52.13930348258706,36.32875176996482,0.0,0.0,0.0,36.949999999999996
93,2018-11-18,177.54166666666666,2743.7333333333336,0.0,52.99751243781095,36.80810260553341,0.0,0.0,0.0,29.464999999999993
93,2018-11-19,176.91666666666666,2753.9635416666665,0.0,52.81094527363184,36.54227650425555,0.0,0.0,0.0,32.495
93,2018-11-20,174.08333333333334,2762.3156249999997,0.0,51.96517412935323,35.84833024929141,0.0,0.0,0.0,32.64500000000001
93,2018-11-21,175.54166666666666,2754.897916666667,2.25625,52.400497512437816,36.2459715058004,0.0,0.0,0.0,27.799999999999997
93,2018-11-22,175.66666666666666,2709.7791666666667,5.979166666666667,52.43781094527363,36.87571916735732,0.0,0.0,0.0,10.827499999999999
93,2018-11-23,176.625,2719.0281250000003,3.0124999999999997,52.723880597014926,36.950771702664895,0.0,0.0,0.0,13.325000000000003
93,2018-11-24,178.70833333333334,2750.3291666666664,2.2885416666666667,53.34577114427861,36.96112384527711,0.0,0.0,0.0,25.024999999999995
93,2018-11-25,177.58333333333334,2767.7218749999997,0.0,53.00995024875622,36.49764102270732,0.0,0.0,0.0,34.1525
93,2018-11-26,162.33333333333334,2573.376041666667,0.0,48.45771144278607,35.88306163420485,0.0,0.0,0.0,35.787499999999994
93,2018-11-27,167.41666666666666,2679.1916666666666,0.0010416666666666667,49.975124378109456,35.545116738153816,0.0,0.0,0.0,33.485
93,2018-11-28,171.70833333333334,2760.1593749999997,0.0,51.256218905472636,35.3868781983327,0.0,0.0,0.0,35.4725
93,2018-11-29,179.0,2804.430208333333,0.0,53.43283582089552,36.307256413123135,0.0,0.0,0.0,38.73499999999999
93,2018-11-30,185.0,2865.477083333333,0.0,55.223880597014926,36.7248327612694,0.0,0.0,0.0,36.7925
93,2018-12-01,199.54166666666666,3134.5625,0.0,59.56467661691542,36.211098483086204,0.0,0.0,0.0,32.54750000000001
93,2018-12-02,210.29166666666666,3313.1437499999997,0.0010416666666666667,62.77363184079602,36.10495612278285,0.0,0.0,0.0,37.20499999999999
93,2018-12-03,216.75,3439.897916666667,0.0,64.70149253731343,35.842524396617875,0.0,0.0,0.0,42.589999999999996
93,2018-12-04,207.33333333333334,3310.4364583333336,0.0,61.8905472636816,35.62615159527576,0.0,0.0,0.0,29.877499999999994
93,2018-12-05,194.125,3124.4520833333336,0.0031249999999999997,57.947761194029844,35.34212331895525,0.0,0.0,0.0,24.935000000000002
93,2018-12-06,198.95833333333334,3224.5604166666667,0.05520833333333333,59.39054726368159,35.097538058051406,0.0,0.0,0.0,29.577500000000004
93,2018-12-07,218.04166666666666,3341.4854166666664,0.005208333333333333,65.08706467661692,37.118033625680866,0.0,0.0,0.0,28.752499999999998
