ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
93,2018-12-08,207.625,3164.055208333333,0.004166666666666667,61.9776119402985,37.32678890124191,0.0,0.0,0.0,17.682499999999997
93,2018-12-09,177.04166666666666,2972.3458333333333,0.008333333333333333,52.84825870646767,33.88138764322418,0.0,0.0,0.0,25.985
93,2018-12-10,147.5,2479.0802083333333,0.0,44.02985074626866,33.84437356428817,0.0,0.0,0.0,26.5925
93,2018-12-11,208.29166666666666,3275.3291666666664,0.0,62.17661691542289,36.17445362785844,0.0,0.0,0.0,19.6925
93,2018-12-12,210.79166666666666,3270.2875,0.0010416666666666667,62.92288557213931,36.665071920706936,0.0,0.0,0.0,22.7075
93,2018-12-13,208.95833333333334,3187.2666666666664,0.7552083333333334,62.375621890547265,37.29291512407009,0.0,0.0,0.0,20.869999999999994
93,2018-12-14,216.95833333333334,3301.9187500000003,0.0,64.7636815920398,37.376186783652514,0.0,0.0,0.0,35.044999999999995
93,2018-12-15,220.79166666666666,3386.7479166666667,0.0,65.90796019900498,37.0838523600053,0.0,0.0,0.0,38.9975
93,2018-12-16,224.33333333333334,3428.8927083333333,0.0,66.96517412935323,37.21559367187192,0.0,0.0,0.0,32.76499999999999
93,2018-12-17,205.5,3200.165625,0.0,61.34328358208955,36.527875022093575,0.0,0.0,0.0,35.48
93,2018-12-18,186.20833333333334,2947.722916666667,0.0,55.58457711442786,35.93333224963431,0.0,0.0,0.0,22.040000000000003
93,2018-12-19,212.58333333333334,3206.1385416666667,0.0,63.45771144278607,37.71655046704569,0.0,0.0,0.0,22.587499999999995
93,2018-12-20,203.91666666666666,3076.1240833333336,0.0,60.87064676616916,37.7080358528739,0.0,0.0,0.0,30.297499999999996
93,2018-12-21,131.0,2267.733333333333,0.0,39.1044776119403,32.85975717309502,0.0,0.0,0.0,42.87499999999999
93,2018-12-22,176.45833333333334,2829.6354166666665,0.0,52.67412935323384,35.47290274684484,0.0,0.0,0.0,40.940000000000005
93,2018-12-23,198.25,3107.9854166666664,0.0,59.17910447761194,36.284342818532636,0.0,0.0,0.0,30.035000000000007
93,2018-12-24,198.04166666666666,3125.74375,0.0,59.116915422885576,36.04028685617268,0.0,0.0,0.0,30.462500000000002
93,2018-12-25,193.79166666666666,3034.38125,0.0020833333333333333,57.84825870646766,36.328711074859896,0.0,0.0,0.0,24.455000000000002
93,2018-12-26,153.75,2649.6843750000003,0.0020833333333333333,45.8955223880597,33.00699729566847,0.0,0.0,0.0,22.789999999999996
93,2018-12-27,105.29166666666667,2185.9187500000003,0.0,31.43034825870647,27.399650477503894,0.0,0.0,0.0,24.8075
93,2018-12-28,68.79166666666667,1497.5333333333335,0.0,20.534825870646767,26.130298527949662,0.0,0.0,0.0,32.37499999999999
93,2018-12-29,142.875,2291.0666666666666,0.0,42.649253731343286,35.4734603241576,0.0,0.0,0.0,37.69249999999999
93,2018-12-30,191.375,2569.467708333333,0.0062499999999999995,57.12686567164179,42.3669380290746,0.0,0.0,0.0,25.039999999999996
93,2018-12-31,179.875,2497.49375,0.0,53.694029850746276,40.968629384291084,0.0,0.0,0.0,30.470000000000002
93,2019-01-01,181.58333333333334,2556.827083333333,0.0,54.20398009950249,40.39798133048475,0.0,0.0,0.0,37.9625
93,2019-01-02,191.66666666666666,2662.467708333333,0.0,57.2139303482587,40.94937510327134,0.0,0.0,0.0,23.33
93,2019-01-03,196.41666666666666,2739.9270833333335,0.0020833333333333333,58.631840796019894,40.77785423628721,0.0,0.0,0.0,31.092500000000005
93,2019-01-04,200.66666666666666,2910.6427083333333,0.0,59.90049751243781,39.21672988652396,563.6599,683.9734,56.0763,34.06999999999999
93,2019-01-05,170.875,2676.0906250000003,0.0020833333333333333,51.00746268656716,36.32141412749552,434.275,564.052708333333,53.6669583333333,30.680000000000003
93,2019-01-06,177.0,2697.8864583333334,0.0,52.83582089552239,37.31939855697225,366.913916666667,390.636166666667,52.7054583333333,30.597499999999997
93,2019-01-07,176.875,2529.9125,0.005208333333333333,52.79850746268657,39.769120802926324,302.479208333333,274.843041666667,53.4649166666667,16.79
93,2019-01-08,176.79166666666666,2575.889583333333,0.0020833333333333333,52.77363184079602,39.04087881182364,381.673625,344.419375,54.6458333333333,30.462500000000006
93,2019-01-09,196.04166666666666,2883.6395833333336,0.0,58.51990049751243,38.6716271224564,492.159666666667,479.255541666667,55.10575,34.6475
93,2019-01-10,195.25,2797.933333333333,0.0,58.28358208955224,39.69526614882413,444.523625,446.780541666667,54.1551666666667,27.10999999999999
93,2019-01-11,204.58333333333334,2797.1687500000003,0.0,61.06965174129353,41.604146851863845,293.9805,279.612541666667,53.1005416666667,14.8775
93,2019-01-12,206.375,2778.884375,0.0,61.6044776119403,42.24464329022925,288.709708333333,292.015291666667,53.753625,14.69
93,2019-01-13,207.41666666666666,2771.8468749999997,0.0020833333333333333,61.915422885572134,42.565668021935345,303.972083333333,287.416583333333,54.0870416666667,11.375
93,2019-01-14,174.625,2481.86875,0.0,52.12686567164179,40.02327715087002,303.968125,367.862583333333,42.2692083333333,13.287500000000003
93,2019-01-15,184.375,2699.429166666667,0.0010416666666666667,55.03731343283582,38.85215701467749,744.211823529412,899.343,49.572125,20.037499999999998
93,2019-01-16,188.41666666666666,2850.0,0.0,56.243781094527364,37.6062037037037,3256.05833333333,887.368041666667,57.83625,29.4725
93,2019-01-17,193.33333333333334,2813.7822916666664,0.005208333333333333,57.711442786069654,39.08420518891819,3184.74166666667,337.642666666667,59.00875,13.385
93,2019-01-18,191.0,2834.584375,0.0010416666666666667,57.01492537313433,38.32913481951536,3089.39029166667,189.0555,59.6009583333333,24.9575
93,2019-01-19,164.41666666666666,2483.96875,0.013541666666666667,49.07960199004975,37.65171383720328,3025.17916666667,183.277875,57.8275,12.687500000000002
93,2019-01-20,177.08333333333334,2799.6229166666667,0.13958333333333334,52.86069651741293,35.980167964088416,3312.80970833333,662.673666666667,58.9651666666667,8.2775
93,2019-01-21,170.5,2563.641666666667,0.125,50.8955223880597,37.83137268924089,2493.74720833333,308.611,43.4979166666667,-1.5025000000000004
93,2019-01-22,147.83333333333334,2503.046875,0.2635416666666667,44.12935323383085,33.59606590578843,2176.87504166667,348.176375,45.3206666666667,1.0324999999999995
93,2019-01-23,185.0,3128.0833333333335,0.0,55.223880597014926,33.64174014971894,2762.74029166667,121.736833333333,61.6780833333333,22.902500000000003
93,2019-01-24,178.54166666666666,3089.366666666667,0.0,53.29601990049751,32.87419796578227,2889.76945833333,160.234708333333,61.330375,38.345
93,2019-01-25,174.33333333333334,2789.2947916666667,0.18541666666666667,52.039800995024876,35.5525745817124,2800.716625,162.560375,62.2435,28.212499999999995
93,2019-01-26,165.04166666666666,2631.211458333333,0.08229166666666667,49.266169154228855,35.67983906863772,0.0,0.0,0.0,17.5025
93,2019-01-27,154.95833333333334,2465.3718750000003,0.69375,46.256218905472636,35.75341560906619,0.0,0.0,0.0,22.1975
93,2019-01-28,161.83333333333334,2371.8145833333333,3.0520833333333335,48.308457711442784,38.81255941814357,1312.574,1222.482,39.336,10.152499999999998
93,2019-01-29,168.375,2577.35,1.3458333333333332,50.26119402985074,37.16115874832677,0.0,0.0,0.0,12.320000000000002
93,2019-01-30,86.375,1463.3541666666667,0.0062499999999999995,25.783582089552237,33.57558975527113,1676.16095652174,717.527052631579,38.1229130434783,15.792499999999995
93,2019-01-31,157.41666666666666,2931.2239583333335,0.0,46.99004975124378,30.5482789766552,1547.04029166667,517.67580952381,37.897875,3.9649999999999994
93,2019-02-01,165.625,2973.646875,0.02395833333333333,49.440298507462686,31.682652579026673,1799.94029166667,243.287,38.6267083333333,2.667499999999999
93,2019-02-02,169.125,2999.4677083333336,0.049999999999999996,50.48507462686567,32.073670015756264,2017.92083333333,88.8275454545455,39.0604583333333,6.0425
93,2019-02-03,158.54166666666666,2852.8114583333336,0.03125,47.32587064676617,31.612248492197693,2089.832,135.604916666667,39.608125,26.600000000000005
93,2019-02-04,151.20833333333334,2784.49375,0.010416666666666666,45.13681592039801,30.889758785695886,2142.911125,275.066666666667,39.7765833333333,41.0675
93,2019-02-05,99.33333333333333,1896.1802083333332,0.009375,29.65174129353234,29.798914081471175,1536.814625,795.346875,31.2905625,43.085
93,2019-02-06,101.91666666666667,1981.0916666666665,0.07708333333333334,30.4228855721393,29.263460241477418,1655.27530434783,904.827608695652,36.1125217391304,26.967499999999998
93,2019-02-07,142.5,2673.6218750000003,0.49795833333333334,42.53731343283582,30.317955862775097,1760.47783333333,209.431958333333,38.5016666666667,35.15
93,2019-02-08,156.54166666666666,2893.4197916666667,0.5479166666666667,46.72885572139304,30.77538845625413,1738.77083333333,267.148625,38.8682916666667,35.945
93,2019-02-09,145.58333333333334,2700.751041666667,1.0177083333333334,43.45771144278607,30.662823599865412,1953.50141666667,227.027125,38.6897916666667,23.075000000000006
93,2019-02-10,145.33333333333334,2681.2135416666665,0.034374999999999996,43.38308457711443,30.83321904791505,2427.08616666667,373.231916666667,39.5405416666667,21.462500000000002
93,2019-02-11,150.875,2752.6843750000003,0.5010416666666667,45.037313432835816,31.17783133660817,1916.52220833333,214.0375,39.8070416666667,21.852500000000003
93,2019-02-12,158.33333333333334,2917.6416666666664,0.46249999999999997,47.2636815920398,30.869204675389465,1738.4020625,250.8686875,39.087625,15.1625
93,2019-02-13,151.83333333333334,2938.897916666667,0.011458333333333334,45.32338308457711,29.387839782155677,1334.13326086956,252.676130434783,36.9465652173913,27.55999999999999
93,2019-02-14,119.08333333333333,2381.172916666667,0.0010416666666666667,35.54726368159204,28.44756421103162,1405.93333333333,435.147125,37.6945,27.537500000000005
93,2019-02-15,123.45833333333333,2476.579166666667,0.0,36.853233830845774,28.356539626512152,1258.54308333333,548.891708333333,36.9402083333333,34.339999999999996
93,2019-02-16,153.66666666666666,3111.648958333333,0.0,45.87064676616915,28.091447137096498,836.84025,690.180541666667,37.17375,31.219999999999995
93,2019-02-17,168.75,3735.4,0.0,50.373134328358205,25.69754912459174,404.715375,473.756958333333,37.23925,18.4925
93,2019-02-18,180.33333333333334,3848.1218750000003,0.16458333333333333,53.830845771144276,26.65705880511155,368.218041666667,388.625,37.943,15.47
93,2019-02-19,189.41666666666666,3856.2468750000003,0.3833333333333333,56.54228855721393,27.940771787047186,325.7936875,370.77075,39.2696875,6.7775
93,2019-02-20,195.70833333333334,3874.367708333333,0.06770833333333333,58.42039800995025,28.733830134827553,320.998608695652,350.362304347826,39.2575652173913,12.6275
93,2019-02-21,193.25,3455.1416666666664,0.803125,57.6865671641791,31.81549478193128,433.068083333333,438.361083333333,39.5933333333333,33.0575
93,2019-02-22,189.79166666666666,3327.5906250000003,0.0,56.65422885572139,32.44384257420153,763.070833333334,808.055583333333,39.3715416666667,34.79750000000001
93,2019-02-23,199.91666666666666,3552.554166666667,0.053125,59.67661691542288,32.01056438657789,441.558375,492.804166666667,38.5458333333333,23.997500000000002
93,2019-02-24,188.54166666666666,3567.7635416666667,0.0,56.28109452736319,30.060508066103893,406.243125,464.777833333333,37.2948333333333,34.287499999999994
93,2019-02-25,194.70833333333334,3605.9520833333336,0.0,58.121890547263675,30.714936781798457,312.893083333333,345.216666666667,38.0102083333333,29.585000000000004
93,2019-02-26,170.33333333333334,3277.5916666666667,0.04791666666666666,50.84577114427861,29.56172935242933,276.3811875,287.275,38.737125,17.224999999999998
93,2019-02-27,186.79166666666666,3523.796875,0.0020833333333333333,55.75870646766169,30.15307923754513,231.805782608696,244.334782608696,37.3864782608696,7.280000000000004
93,2019-02-28,206.95833333333334,3863.6541666666667,0.03958333333333333,61.778606965174134,30.469807475723726,201.802833333333,235.4375,36.1259583333333,11.8175
93,2019-03-01,209.91666666666666,3889.8104166666667,0.016666666666666666,62.66169154228856,30.697536494477113,241.84025,257.791666666667,36.4035833333333,17.585
93,2019-03-02,209.91666666666666,3894.183333333333,0.0,62.66169154228856,30.663065141314753,311.7,327.766666666667,36.011625,27.6425
93,2019-03-03,184.83333333333334,3559.066666666667,0.0,55.17412935323384,29.541273305111197,389.156958333333,434.352791666667,36.1479166666667,29.13500000000001
93,2019-03-04,87.75,2301.242708333333,0.0,26.19402985074627,21.69050870612029,283.834708333333,315.354166666667,36.7960833333333,27.7025
93,2019-03-05,186.5,3489.855208333333,0.0,55.67164179104478,30.39880176499682,264.423,295.314625,36.740875,16.4525
93,2019-03-06,202.75,3798.792708333333,0.0,60.52238805970149,30.35989778550806,226.42747826087,258.686956521739,35.5043043478261,12.200000000000001
93,2019-03-07,210.75,3881.511458333333,0.0,62.910447761194035,30.88529462991087,206.76525,222.459708333333,35.9146666666667,13.0325
93,2019-03-08,146.45833333333334,2658.1666666666665,0.0010416666666666667,43.71890547263681,31.34129360252472,199.538958333333,219.1125,36.73775,17.2475
93,2019-03-09,199.91666666666666,3684.4552083333333,0.005208333333333333,59.67661691542288,30.864607508780082,265.097208333333,288.708333333333,36.89575,21.335000000000004
93,2019-03-10,199.91666666666666,3703.023958333333,0.0,59.67661691542288,30.70983746485722,328.925041666667,352.315291666667,36.2921666666667,29.87750000000001
93,2019-03-11,199.91666666666666,3742.897916666667,0.0,59.67661691542288,30.38267845417608,398.995875,435.143083333333,35.6705,38.5625
93,2019-03-12,86.33333333333333,1629.2739583333332,0.0,25.771144278606968,30.14181717359194,389.644466666667,447.642266666667,35.7611333333333,33.762499999999996
93,2019-03-13,190.375,3554.2916666666665,0.0,56.82835820895522,30.467855761227625,1241.85360869565,1355.29269565217,45.9420434782609,28.5125
93,2019-03-14,199.58333333333334,3856.007291666667,0.0,59.5771144278607,29.44228166350466,3913.37225,4105.62916666667,53.5517083333333,41.8775
93,2019-03-15,183.79166666666666,3579.5177083333333,0.0,54.86318407960199,29.206958844063703,5000.0,5000.0,53.1058333333333,49.49
93,2019-03-16,199.29166666666666,3740.428125,0.0,59.49004975124378,30.307691864966813,5000.0,5000.0,53.20225,37.467499999999994
93,2019-03-17,199.91666666666666,3764.2177083333336,0.0,59.67661691542288,30.210596915564665,4936.19166666667,4949.99523809524,54.1239583333333,29.577500000000004
93,2019-03-18,199.33333333333334,3861.99375,0.0,59.50248756218905,29.35982080355372,2928.801375,2977.20833333333,55.9335833333333,28.827499999999997
93,2019-03-19,152.66666666666666,3176.711458333333,0.0,45.57213930348259,27.33704021530826,2062.88666666667,2284.13333333333,56.5872,29.8475
93,2019-03-20,156.58333333333334,3317.8770833333333,0.0,46.741293532338304,26.845424712044995,2211.82034782609,2386.23913043478,56.665,33.88999999999999
93,2019-03-21,183.875,3625.225,0.0,54.888059701492544,28.851789659032654,1603.99025,1846.84166666667,56.3926666666667,37.87250000000001
93,2019-03-22,191.16666666666666,3781.5447916666667,0.0,57.06467661691542,28.755965673566863,1559.35416666667,1758.11804166667,54.2577083333333,35.3075
93,2019-03-23,201.04166666666666,3925.9791666666665,0.0,60.01243781094527,29.12883551697117,2334.936125,2555.50833333333,52.3615416666667,33.080000000000005
93,2019-03-24,204.91666666666666,4083.2604166666665,0.0,61.169154228855724,28.546656020218048,1296.441625,1521.66108333333,53.68675,38.262499999999996
93,2019-03-25,203.125,4095.242708333333,0.0,60.634328358208954,28.214266909801083,1518.71666666667,1647.52083333333,55.871,35.6225
93,2019-03-26,204.25,4468.769791666667,0.0,60.97014925373134,25.999148255520545,1132.6578,900.595533333333,55.6023333333333,30.822500000000005
93,2019-03-27,204.91666666666666,4349.677083333333,0.0,61.169154228855724,26.79818026082715,1313.95069565217,980.48552173913,56.9755217391304,30.754999999999995
93,2019-03-28,204.875,4428.1375,0.0,61.15671641791045,26.318001454712427,1467.8875,1164.46804166667,56.9029166666667,41.7875
93,2019-03-29,204.91666666666666,4500.996875,0.0,61.169154228855724,25.897247608188028,2073.50133333333,1839.62641666667,54.9430416666667,44.405
93,2019-03-30,175.29166666666666,3796.542708333333,0.0,52.32587064676617,26.263827570460442,2061.82220833333,1642.7715,55.2416666666667,50.28499999999999
93,2019-03-31,135.625,2766.7552083333335,0.0,40.48507462686567,27.883934437339164,3459.70133333333,1635.003,55.8417083333333,48.110000000000014
93,2019-04-01,214.08333333333334,4420.349999999999,0.03958333333333333,63.905472636815915,27.549342498017378,1286.46941666667,1088.3875,55.7720416666667,33.4925
93,2019-04-02,220.95833333333334,4614.346875,0.12083333333333333,65.95771144278608,27.23862524483008,992.175533333333,817.488933333333,55.9728666666667,36.85999999999999
93,2019-04-03,112.875,2405.3947916666666,0.4666666666666666,33.69402985074627,26.692941517309833,1353.73765217391,831.765173913044,56.5564347826087,41.60750000000001
93,2019-04-04,89.08333333333333,1937.0791666666667,0.4447916666666667,26.592039800995025,26.159782375670126,1312.39029166667,957.906958333333,58.24625,37.055
93,2019-04-05,180.25,3946.198958333333,0.21041666666666667,53.80597014925373,25.982523794653666,845.95275,617.944541666667,58.461625,31.45250000000001
93,2019-04-06,60.291666666666664,1283.4729166666666,0.036458333333333336,17.997512437810943,26.7211791358191,1098.2156,468.468866666667,57.4746,41.6225
93,2019-04-07,179.91666666666666,3811.1270833333333,0.03229166666666667,53.70646766169153,26.853630168824,0.0,0.0,0.0,45.4175
93,2019-04-08,179.91666666666666,3824.4989583333336,0.0,53.70646766169153,26.759739860622627,0.0,0.0,0.0,44.3825
93,2019-04-09,179.95833333333334,3817.7864583333335,0.0,53.71890547263681,26.81299746026116,0.0,0.0,0.0,42.07999999999999
93,2019-04-10,179.91666666666666,3835.0260416666665,0.10625,53.70646766169153,26.68628481535554,0.0,0.0,0.0,37.13000000000001
93,2019-04-11,169.125,3560.5947916666664,0.8562500000000001,50.48507462686567,27.019063703951616,0.0,0.0,0.0,37.9475
93,2019-04-12,128.33333333333334,2957.4795833333333,0.009375,38.308457711442784,24.683273618917156,0.0,0.0,0.0,48.66500000000001
93,2019-04-13,183.5,3850.617708333333,0.0010416666666666667,54.77611940298508,27.107577166325857,0.0,0.0,0.0,61.88
93,2019-04-14,146.33333333333334,3231.1666666666665,0.0,43.68159203980099,25.761369302453534,0.0,0.0,0.0,47.650999999999996
93,2019-04-15,179.875,3727.6843750000003,0.0,53.694029850746276,27.44837962128522,0.0,0.0,0.0,43.76545454545456
93,2019-04-16,172.70833333333334,3600.648958333333,0.02825,51.55472636815921,27.28459732712149,0.0,0.0,0.0,46.4771428571429
93,2019-04-17,199.83333333333334,3902.4204583333335,0.0020833333333333333,59.65174129353233,29.128552990330185,0.0,0.0,0.0,45.36500000000004
93,2019-04-18,208.20833333333334,2602.753208333333,0.0031249999999999997,62.15174129353234,45.504060814746964,0.0,0.0,0.0,47.562500000000036
93,2019-04-19,180.75,2817.2822916666664,0.027083333333333334,53.95522388059702,36.4949672612236,0.0,0.0,0.0,53.49500000000006
93,2019-04-20,213.66666666666666,4016.226041666667,0.004166666666666667,63.78109452736318,30.262420730628207,0.0,0.0,0.0,47.84000000000004
93,2019-04-21,205.875,2921.0395000000003,0.0,61.45522388059701,40.09139982530191,0.0,0.0,0.0,56.502500000000055
93,2019-04-22,209.125,2829.007291666667,0.0,62.42537313432835,42.049121323844815,0.0,0.0,0.0,59.75750000000004
93,2019-04-23,199.875,2824.836458333333,0.0,59.66417910447761,40.24854683696659,0.0,0.0,0.0,60.05000000000003
93,2019-04-24,203.5,2870.069791666667,0.0031249999999999997,60.74626865671642,40.332671933427875,0.0,0.0,0.0,50.420000000000044
93,2019-04-25,204.91666666666666,2624.1749999999997,0.0,61.169154228855724,44.41907668335974,0.0,0.0,0.0,49.46750000000003
93,2019-04-26,90.04166666666667,1912.6375,0.013541666666666667,26.87810945273632,26.779095039644936,0.0,0.0,0.0,51.45500000000006
93,2019-04-27,208.25,4745.055208333333,0.011458333333333334,62.16417910447761,24.964839494096154,0.0,0.0,0.0,44.43500000000003
93,2019-04-28,206.0,4740.791666666667,0.38125000000000003,61.49253731343284,24.717320419409557,0.0,0.0,0.0,43.49750000000005
93,2019-04-29,204.91666666666666,3485.308333333333,1.7635416666666668,61.169154228855724,33.44422341080934,0.0,0.0,0.0,44.65250000000004
93,2019-04-30,206.25,3446.9895833333335,5.870125000000001,61.56716417910447,34.0360399019676,0.0,0.0,0.0,45.350000000000044
93,2019-05-01,131.58333333333334,2159.3947916666666,4.516666666666667,39.27860696517413,34.66202030307811,0.0,0.0,0.0,44.27000000000004
93,2019-05-02,132.75,1998.9791666666667,0.005208333333333333,39.626865671641795,37.775593792665,0.0,0.0,0.0,48.74750000000005
93,2019-05-03,199.58333333333334,3045.1124999999997,0.021875000000000002,59.5771144278607,37.282580784052406,0.0,0.0,0.0,51.88250000000002
93,2019-05-04,197.33333333333334,2942.554166666667,0.0010416666666666667,58.90547263681592,38.1470557277573,0.0,0.0,0.0,55.79750000000004
93,2019-05-05,199.875,3013.589583333333,0.0031249999999999997,59.66417910447761,37.72761995488492,0.0,0.0,0.0,55.835000000000036
93,2019-05-06,191.58333333333334,2689.7459583333334,0.0062499999999999995,57.18905472636816,40.51646058746699,0.0,0.0,0.0,62.42750000000009
93,2019-05-07,209.875,2917.025,0.45625,62.64925373134328,40.926593304251185,0.0,0.0,0.0,55.99250000000006
93,2019-05-08,209.91666666666666,2901.9947916666665,2.978125,62.66169154228856,41.146730368059806,0.0,0.0,0.0,50.99000000000006
93,2019-05-09,209.91666666666666,2920.225,0.3666666666666667,62.66169154228856,40.88986198742297,0.0,0.0,0.0,52.557500000000054
93,2019-05-10,209.91666666666666,2962.7166666666667,0.253125,62.66169154228856,40.303414283812344,0.0,0.0,0.0,56.68250000000004
93,2019-05-11,202.0,2837.6906249999997,0.23229166666666667,60.298507462686565,40.492198945518716,0.0,0.0,0.0,54.762500000000045
93,2019-05-12,214.875,3174.0322916666664,0.025041666666666667,64.14179104477611,38.50876464644244,0.0,0.0,0.0,47.78000000000008
93,2019-05-13,214.91666666666666,3161.582291666667,0.0062499999999999995,64.1542288557214,38.66790505852764,0.0,0.0,0.0,47.30750000000004
93,2019-05-14,218.16666666666666,3094.1104166666664,0.10833333333333334,65.12437810945273,40.10861136491619,0.0,0.0,0.0,43.90250000000006
93,2019-05-15,221.875,2887.0499999999997,0.046875,66.23134328358209,43.715867696553,0.0,0.0,0.0,50.77727272727279
93,2019-05-16,174.25,2444.040791666667,0.16145833333333334,52.014925373134325,40.55546399687581,0.0,0.0,0.0,55.707500000000074
93,2019-05-17,165.5,2578.704166666667,0.030208333333333334,49.40298507462686,36.50745125539475,0.0,0.0,0.0,59.54000000000003
93,2019-05-18,208.625,3124.0635416666664,0.140625,62.276119402985074,37.98669668010514,0.0,0.0,0.0,59.120000000000054
93,2019-05-19,206.66666666666666,3139.7666666666664,1.284375,61.69154228855721,37.441918897016414,0.0,0.0,0.0,62.39000000000005
93,2019-05-20,199.33333333333334,3109.355208333333,0.0,59.50248756218905,36.4665459065457,0.0,0.0,0.0,68.27750000000003
93,2019-05-21,209.91666666666666,3151.226041666667,0.08020833333333334,62.66169154228856,37.89242524762463,0.0,0.0,0.0,57.04250000000005
93,2019-05-22,209.91666666666666,3258.4968750000003,0.19999999999999998,62.66169154228856,36.64499362830361,0.0,0.0,0.0,56.990000000000045
93,2019-05-23,209.91666666666666,3376.460416666667,0.034374999999999996,62.66169154228856,35.36472592209585,0.0,0.0,0.0,61.22000000000005
93,2019-05-24,209.875,3259.5927083333336,0.0,62.64925373134328,36.62540277750703,0.0,0.0,0.0,59.292500000000025
93,2019-05-25,209.875,3165.0770833333336,0.10312500000000001,62.64925373134328,37.71911163301051,0.0,0.0,0.0,58.28000000000005
93,2019-05-26,209.95833333333334,3273.504166666667,0.03229166666666667,62.67412935323383,36.48423601449856,0.0,0.0,0.0,68.81750000000004
93,2019-05-27,173.95833333333334,3567.2468750000003,0.015625,51.92786069651741,27.73940298458068,0.0,0.0,0.0,61.55000000000005
93,2019-05-28,144.04166666666666,2876.321875,0.004166666666666667,42.99751243781095,28.4862769014295,0.0,0.0,0.0,50.067500000000045
93,2019-05-29,175.79166666666666,3319.1041666666665,0.0010416666666666667,52.47512437810945,30.12745448801237,0.0,0.0,0.0,53.607500000000066
93,2019-05-30,209.91666666666666,3773.163541666667,0.013541666666666667,62.66169154228856,31.646546963474044,0.0,0.0,0.0,62.637500000000024
93,2019-05-31,209.875,3746.4406249999997,0.0010416666666666667,62.64925373134328,31.86595165466778,0.0,0.0,0.0,62.78000000000005
93,2019-06-01,165.16666666666666,2912.6197916666665,0.4291666666666667,49.30348258706468,32.2569756012658,0.0,0.0,0.0,61.12250000000003
93,2019-06-02,199.91666666666666,3244.384375,0.0,59.67661691542288,35.05110700358643,0.0,0.0,0.0,64.46000000000002
93,2019-06-03,195.375,3349.1666666666665,0.017708333333333333,58.320895522388064,33.18312391142075,0.0,0.0,0.0,53.17250000000005
93,2019-06-04,144.04166666666666,2542.477083333333,0.052083333333333336,42.99751243781095,32.226721698300025,0.0,0.0,0.0,53.052500000000016
93,2019-06-05,178.5,3210.120833333333,0.019791666666666666,53.28358208955224,31.630195644244957,0.0,0.0,0.0,62.120000000000054
93,2019-06-06,141.29166666666666,2638.202083333333,0.30416666666666664,42.17661691542289,30.46446298786711,0.0,0.0,0.0,65.27000000000002
93,2019-06-07,84.375,1871.6104166666667,0.35312499999999997,25.186567164179102,25.643858397347202,0.0,0.0,0.0,65.13500000000003
93,2019-06-08,133.20833333333334,2057.382291666667,0.0062499999999999995,39.7636815920398,36.82997592848652,0.0,0.0,0.0,64.16750000000003
93,2019-06-09,168.41666666666666,2638.9864583333333,0.011458333333333334,50.27363184079602,36.30219987918868,0.0,0.0,0.0,65.48750000000003
93,2019-06-10,186.125,2893.6114583333333,0.02395833333333333,55.559701492537314,36.588915164044934,0.0,0.0,0.0,66.06500000000004
93,2019-06-11,179.95833333333334,2931.4,0.0,53.71890547263681,34.92061766088255,0.0,0.0,0.0,64.49000000000005
93,2019-06-12,112.66666666666667,1838.1072916666665,0.0,33.6318407960199,34.866602099948445,0.0,0.0,0.0,62.79500000000005
93,2019-06-13,170.91666666666666,2607.4375,0.0,51.01990049751244,37.28683706597846,0.0,0.0,0.0,58.91750000000007
93,2019-06-14,199.875,2971.5604166666667,0.0,59.66417910447761,38.261231998620254,0.0,0.0,0.0,60.062000000000054
93,2019-06-15,199.83333333333334,3116.711458333333,0.23229166666666667,59.65174129353233,36.47173074272885,0.0,0.0,0.0,72.12800000000003
93,2019-06-16,199.875,3272.5499999999997,0.584375,59.66417910447761,34.74219263265649,0.0,0.0,0.0,63.55250000000009
93,2019-06-17,199.91666666666666,3329.74375,0.33437500000000003,59.67661691542288,34.152557201703246,0.0,0.0,0.0,64.97000000000006
93,2019-06-18,198.29166666666666,3188.3128333333334,0.5947916666666667,59.19154228855721,35.37761682071105,0.0,0.0,0.0,65.70500000000007
93,2019-06-19,199.91666666666666,3401.94375,0.028125,59.67661691542288,33.427731980838566,0.0,0.0,0.0,68.72000000000003
93,2019-06-20,196.70833333333334,3241.5437500000003,0.0,58.71890547263682,34.51881744444894,0.0,0.0,0.0,68.165
93,2019-06-21,199.91666666666666,3267.707291666667,0.0,59.67661691542288,34.80093341863778,0.0,0.0,0.0,66.24500000000006
93,2019-06-22,199.91666666666666,3271.4677083333336,0.0,59.67661691542288,34.76093118670083,0.0,0.0,0.0,67.00250000000001
93,2019-06-23,199.875,3312.0,0.09479166666666666,59.66417910447761,34.32837032004831,0.0,0.0,0.0,69.86750000000002
93,2019-06-24,199.91666666666666,3355.4979166666667,0.121875,59.67661691542288,33.89042899536561,0.0,0.0,0.0,68.88500000000005
93,2019-06-25,199.91666666666666,3206.4343750000003,0.0020833333333333333,59.67661691542288,35.465957069178714,0.0,0.0,0.0,68.82500000000006
93,2019-06-26,199.91666666666666,3187.2989583333333,0.0,59.67661691542288,35.67888214300226,0.0,0.0,0.0,69.91250000000004
93,2019-06-27,199.91666666666666,3222.488541666667,0.027083333333333334,59.67661691542288,35.289268656351354,0.0,0.0,0.0,71.70500000000003
93,2019-06-28,199.91666666666666,3267.9625,0.014583333333333332,59.67661691542288,34.79821567379946,0.0,0.0,0.0,73.22750000000003
93,2019-06-29,148.91666666666666,2301.6145833333335,0.46875,44.45273631840796,36.80406115875782,0.0,0.0,0.0,73.74500000000005
93,2019-06-30,202.70833333333334,2978.5437500000003,0.0,60.50995024875622,38.712628258169595,0.0,0.0,0.0,66.46250000000002
93,2019-07-01,204.91666666666666,3011.609375,0.0,61.169154228855724,38.70469773509573,0.0,0.0,0.0,72.37250000000006
93,2019-07-02,204.91666666666666,3015.7708333333335,0.024999999999999998,61.169154228855724,38.65128917196865,0.0,0.0,0.0,70.43750000000004
93,2019-07-03,204.91666666666666,3025.7875,0.0,61.169154228855724,38.5233366703893,0.0,0.0,0.0,73.96250000000002
93,2019-07-04,139.5,2084.8697916666665,0.4354166666666666,41.64179104477612,38.061010005121226,0.0,0.0,0.0,74.91500000000003
93,2019-07-05,0.08333333333333333,9.43125,0.0,0.02487562189054726,5.026139459539062,0.0,0.0,0.0,77.6675
93,2019-07-06,145.33333333333334,2340.3010416666666,0.0,43.38308457711443,35.324705229191345,0.0,0.0,0.0,71.28500000000005
93,2019-07-07,204.875,3190.7166666666667,0.0,61.15671641791045,36.524624823054374,0.0,0.0,0.0,68.66521739130438
93,2019-07-08,188.33333333333334,2932.2791666666667,0.012499999999999999,56.21890547263681,36.53481530531095,0.0,0.0,0.0,66.60695652173918
93,2019-07-09,186.95833333333334,2982.0020833333333,0.0010416666666666667,55.808457711442784,35.6633325438749,0.0,0.0,0.0,69.3009090909091
93,2019-07-10,191.45833333333334,3106.109375,0.013541666666666667,57.151741293532346,35.06247488288929,0.0,0.0,0.0,71.24900000000002
93,2019-07-11,197.66666666666666,3252.9739583333335,0.0,59.00497512437811,34.56510575525707,0.0,0.0,0.0,71.98454545454548
93,2019-07-12,203.70833333333334,3322.3895833333336,0.0,60.808457711442784,34.87733372963444,0.0,0.0,0.0,73.50500000000004
93,2019-07-13,196.41666666666666,3200.984375,0.0020833333333333333,58.631840796019894,34.90437132240679,0.0,0.0,0.0,72.92000000000003
93,2019-07-14,189.91666666666666,3123.6895833333333,0.016666666666666666,56.691542288557216,34.584400169582224,0.0,0.0,0.0,72.88250000000004
93,2019-07-15,185.16666666666666,3124.144791666667,0.10104166666666665,55.27363184079602,33.714497645300035,0.0,0.0,0.0,68.33545454545457
93,2019-07-16,179.91666666666666,3157.730208333333,0.01875,53.70646766169153,32.41017771313629,0.0,0.0,0.0,70.42470588235298
93,2019-07-17,179.95833333333334,3244.1385416666667,0.0,53.71890547263681,31.554231515193166,0.0,0.0,0.0,73.70750000000005
93,2019-07-18,192.79166666666666,3663.148958333333,0.024999999999999998,57.5497512437811,29.937719605807427,0.0,0.0,0.0,74.27000000000005
93,2019-07-19,199.95833333333334,4067.9041666666667,0.19270833333333334,59.68905472636816,27.961072979499747,0.0,0.0,0.0,78.42500000000003
93,2019-07-20,209.91666666666666,4207.273958333333,0.041666666666666664,62.66169154228856,28.381226990391724,0.0,0.0,0.0,82.20500000000006
93,2019-07-21,209.95833333333334,4481.022916666667,0.0,62.67412935323383,26.652686413831912,0.0,0.0,0.0,79.25750000000004
93,2019-07-22,206.91666666666666,4284.241666666667,0.14791666666666667,61.766169154228855,27.473029390006136,0.0,0.0,0.0,65.16500000000003
93,2019-07-23,154.04166666666666,3312.6385416666667,0.0062499999999999995,45.982587064676615,26.45143248201674,0.0,0.0,0.0,68.72750000000003
93,2019-07-24,78.66666666666667,1605.2895833333332,0.0,23.482587064676615,27.875482833012562,0.0,0.0,0.0,68.87750000000007
93,2019-07-25,187.29166666666666,3903.109375,0.0,55.90796019900498,27.295607890966554,0.0,0.0,0.0,66.46250000000005
93,2019-07-26,186.79166666666666,3954.5016666666666,0.0,55.75870646766169,26.868954762244947,0.0,0.0,0.0,69.33043478260875
93,2019-07-27,181.95833333333334,3932.629166666667,0.0,54.31592039800995,26.319279263625234,0.0,0.0,0.0,72.50000000000001
93,2019-07-28,69.95833333333333,1993.3708333333334,0.0,20.883084577114428,19.96348661222232,0.0,0.0,0.0,76.10750000000003
93,2019-07-29,185.95833333333334,4051.021875,0.0,55.509950248756226,26.111756952956743,0.0,0.0,0.0,78.02000000000005
93,2019-07-30,171.04166666666666,3718.7760416666665,0.0010416666666666667,51.057213930348254,26.162963377940862,0.0,0.0,0.0,75.30956521739132
93,2019-07-31,130.125,2906.0593750000003,0.43124999999999997,38.843283582089555,25.47072442386006,0.0,0.0,0.0,70.84250000000003
93,2019-08-01,156.5,3799.9479166666665,0.007291666666666666,46.71641791044776,23.42727285187571,0.0,0.0,0.0,68.31500000000005
93,2019-08-02,160.0,3940.7843749999997,0.04895833333333333,47.76119402985074,23.095232997449482,0.0,0.0,0.0,66.83750000000005
93,2019-08-03,185.08333333333334,4539.742708333333,0.065625,55.24875621890547,23.19108729470183,0.0,0.0,0.0,70.33250000000002
93,2019-08-04,199.91666666666666,4804.496875,0.019791666666666666,59.67661691542288,23.66933871486572,0.0,0.0,0.0,67.74500000000005
93,2019-08-05,170.0,3987.558333333333,0.065625,50.74626865671642,24.25084690506095,0.0,0.0,0.0,64.57250000000005
93,2019-08-06,179.375,4174.155208333334,0.0,53.54477611940298,24.444342405611515,0.0,0.0,0.0,68.79500000000004
93,2019-08-07,202.25,4798.7375,0.0,60.37313432835821,23.974335263528516,0.0,0.0,0.0,73.42250000000003
93,2019-08-08,204.91666666666666,4868.430208333333,0.0,61.169154228855724,23.942713681307982,0.0,0.0,0.0,72.78500000000001
93,2019-08-09,205.04166666666666,4792.779166666666,0.0,61.20646766169154,24.33547022850637,0.0,0.0,0.0,69.38750000000005
93,2019-08-10,212.5,4903.349999999999,0.0010416666666666667,63.43283582089553,24.65193864058926,0.0,0.0,0.0,62.93000000000004
93,2019-08-11,184.375,4137.408333333334,0.01875,55.03731343283582,25.348874798837436,0.0,0.0,0.0,63.83000000000005
93,2019-08-12,209.91666666666666,4680.635416666667,0.012499999999999999,62.66169154228856,25.510980153899453,0.0,0.0,0.0,69.20000000000005
93,2019-08-13,205.5,4634.498958333334,0.0,61.34328358208955,25.222845241945645,0.0,0.0,0.0,71.21000000000002
93,2019-08-14,200.29166666666666,4499.235416666666,0.0,59.788557213930346,25.322652814930436,0.0,0.0,0.0,70.23826086956525
93,2019-08-15,197.95833333333334,4472.658333333334,0.0,59.092039800995025,25.176369447202973,0.0,0.0,0.0,67.66250000000007
93,2019-08-16,195.625,4439.646874999999,0.0031249999999999997,58.3955223880597,25.064610759911698,0.0,0.0,0.0,68.66000000000003
93,2019-08-17,192.04166666666666,4375.252083333334,0.0,57.32587064676616,24.96763599176746,0.0,0.0,0.0,71.33750000000005
93,2019-08-18,195.04166666666666,4460.79375,0.0,58.22139303482587,24.871403522946757,0.0,0.0,0.0,70.50500000000007
93,2019-08-19,195.25,4489.099999999999,0.0,58.28358208955224,24.740974434370663,0.0,0.0,0.0,73.43000000000002
93,2019-08-20,199.58333333333334,4547.132291666667,0.0,59.5771144278607,24.967308073670665,0.0,0.0,0.0,68.165
93,2019-08-21,21.125,499.98541666666665,0.0,6.3059701492537314,24.033909322355235,0.0,0.0,0.0,67.60727272727276
93,2019-08-22,89.375,2122.2791666666667,0.0,26.679104477611943,23.955132748401386,0.0,0.0,0.0,71.38250000000004
93,2019-08-23,186.91666666666666,4478.604166666667,0.0,55.79601990049752,23.74052865553659,0.0,0.0,0.0,63.53000000000006
93,2019-08-24,189.75,4570.738541666667,0.0,56.64179104477613,23.614591824944412,0.0,0.0,0.0,61.085000000000036
93,2019-08-25,196.20833333333334,4648.673958333334,0.0,58.56965174129353,24.008962830723604,0.0,0.0,0.0,61.07000000000004
93,2019-08-26,199.83333333333334,4721.697916666667,0.0,59.65174129353233,24.074361197456483,0.0,0.0,0.0,59.795000000000066
93,2019-08-27,196.70833333333334,4672.927083333333,0.0,58.71890547263682,23.9452178364887,0.0,0.0,0.0,62.12750000000003
93,2019-08-28,0.041666666666666664,16.529166666666665,1.8885416666666668,0.01243781094527363,1.4339131165448282,0.0,0.0,0.0,69.33500000000002
93,2019-08-29,0.0,19.170125000000002,0.0,0.0,0.0,0.0,0.0,0.0,65.28500000000004
93,2019-08-30,98.16666666666667,2197.2552083333335,0.0,29.30348258706468,25.41373983797651,0.0,0.0,0.0,64.25750000000005
93,2019-08-31,196.04166666666666,4422.894791666667,0.0,58.51990049751243,25.213133021461797,0.0,0.0,0.0,61.25000000000002
93,2019-09-01,199.04166666666666,4531.629166666667,0.0,59.41542288557214,24.98473077961599,0.0,0.0,0.0,60.62750000000005
93,2019-09-02,199.875,4568.907291666666,0.0,59.66417910447761,24.884628914964395,0.0,0.0,0.0,64.10750000000003
93,2019-09-03,199.91666666666666,4662.130208333333,0.0,59.67661691542288,24.39212523185671,3372.02588888889,668.192555555555,57.4928888888889,62.42000000000005
93,2019-09-04,121.875,2945.179166666667,0.0,36.38059701492538,23.538996637159876,3258.86116666667,1830.50416666667,57.2422083333333,66.45500000000006
93,2019-09-05,203.5,4263.538541666667,0.0,60.74626865671642,27.1505891648589,3327.88891666667,262.394458333333,58.25,58.80500000000001
93,2019-09-06,204.875,4367.530208333334,0.0,61.15671641791045,26.683210786798124,3221.22216666667,138.787458333333,58.4575833333333,59.54000000000005
93,2019-09-07,194.20833333333334,4052.015625,0.0,57.972636815920396,27.26351125832865,3186.083375,123.347208333333,57.77225,61.07000000000005
93,2019-09-08,209.91666666666666,4199.511458333333,0.0,62.66169154228856,28.433687681759938,3172.33333333333,68.882,59.2861666666667,57.91250000000002
93,2019-09-09,191.66666666666666,3803.5989583333335,0.0,57.2139303482587,28.66400745273688,2981.75004166667,39.2971666666667,59.998,52.10000000000005
93,2019-09-10,119.70833333333333,2761.7552083333335,0.0,35.733830845771145,24.656091920207242,2811.5778,21.2376666666667,60.2932,69.66000000000005
93,2019-09-11,107.79166666666667,2670.954166666667,0.0,32.17661691542288,22.95640030846238,2656.32756521739,418.111652173913,54.9724782608696,71.61500000000007
93,2019-09-12,199.91666666666666,3893.7802083333336,0.0,59.67661691542288,29.205362861907524,2475.23604166667,56.4360833333333,55.5930416666667,59.15750000000003
93,2019-09-13,199.91666666666666,3891.163541666667,0.0,59.67661691542288,29.225002411535893,2282.37033333333,55.8315555555556,59.6406666666667,55.010000000000055
93,2019-09-14,199.875,3997.615625,0.0,59.66417910447761,28.44084403437361,0.0,0.0,0.0,61.94750000000004
93,2019-09-15,175.70833333333334,3559.9666666666667,0.0,52.45024875621891,28.075756405334634,0.0,0.0,0.0,62.53250000000005
93,2019-09-16,199.91666666666666,4101.570833333333,0.0,59.67661691542288,27.72578324496949,0.0,0.0,0.0,57.70250000000004
93,2019-09-17,199.91666666666666,4161.214583333333,0.0,59.67661691542288,27.328382521863194,0.0,0.0,0.0,54.515000000000065
93,2019-09-18,199.91666666666666,4124.917708333333,0.0,59.67661691542288,27.56885638206755,3146.52173913043,124.318782608696,58.4811304347826,50.662727272727324
93,2019-09-19,199.79166666666666,4132.584374999999,0.0,59.63930348258707,27.500505593965574,3221.90283333333,125.50275,59.6874583333333,49.52000000000004
93,2019-09-20,189.95833333333334,3948.301041666667,0.0,56.70398009950248,27.367374170342423,3182.76941666667,339.90625,59.2911666666666,54.117500000000035
93,2019-09-21,170.25,3503.4208333333336,0.0,50.82089552238806,27.64266116093675,3272.40275,100.276375,59.695875,61.16000000000005
93,2019-09-22,156.45833333333334,3359.8729166666667,0.0,46.70398009950249,26.488714747602266,3263.54033333333,811.704208333333,59.2830833333333,64.49000000000002
93,2019-09-23,96.41666666666667,2499.4895833333335,0.0,28.781094527363184,21.94248547967432,3188.83333333333,2453.75133333333,57.5640833333333,72.68
93,2019-09-24,179.91666666666666,3903.0989583333335,0.0,53.70646766169153,26.220856379701846,3310.42,365.473266666667,57.0412666666667,
93,2019-09-25,179.95833333333334,3884.103125,0.0,53.71890547263681,26.355195862908793,3358.5797826087,141.713130434783,58.8862608695652,
93,2019-09-26,179.91666666666666,3843.890625,0.0,53.70646766169153,26.62474227455996,3307.63883333333,200.709666666667,59.1889166666666,
93,2019-09-27,179.91666666666666,3856.4031250000003,0.0,53.70646766169153,26.538355536215423,3151.65275,149.262541666667,59.3458333333333,59.775384615384674
93,2019-09-28,179.91666666666666,3924.9375,0.0,53.70646766169153,26.074962269392117,3265.22225,247.991833333333,58.8110833333333,62.93000000000003
93,2019-09-29,179.79166666666666,4019.4270833333335,0.0,53.66915422885572,25.444296148480255,3352.65279166667,202.112458333333,58.2598333333333,56.80250000000006
93,2019-09-30,114.16666666666667,2892.522916666667,0.0,34.07960199004975,22.45161315105301,3172.04858333333,972.7625,59.1606666666667,52.95500000000006
93,2019-10-01,44.916666666666664,1291.1895833333333,0.0,13.407960199004975,19.788029234453802,3151.59326666667,916.4082,58.2899333333333,62.89250000000004
93,2019-10-02,127.75,3259.2468750000003,0.0,38.13432835820896,22.296088980167646,3067.045,2005.26530434783,56.2067391304348,58.46000000000004
93,2019-10-03,179.91666666666666,4365.061458333334,0.0,53.70646766169153,23.44585481765442,2996.78195833333,587.493125,59.0449583333333,46.19000000000005
93,2019-10-04,179.625,4450.990624999999,0.0,53.61940298507463,22.955943094128624,2922.198625,459.056916666667,59.4351666666667,49.17500000000004
93,2019-10-05,179.83333333333334,4439.186458333334,0.0,53.681592039801,23.043680504209004,2805.29991666667,438.978458333333,60.286125,40.73391304347832
93,2019-10-06,179.79166666666666,4410.021874999999,0.0,53.66915422885572,23.190699718593926,2734.32358333333,524.623583333333,60.6512083333333,49.608695652173964
93,2019-10-07,47.458333333333336,1376.0416666666667,0.0,14.166666666666666,19.61850618218521,2968.54166666667,1238.17633333333,58.6355,58.27250000000007
93,2019-10-08,52.875,1420.6322916666668,0.0,15.78358208955224,21.171602726778787,2925.52446666667,1496.73333333333,60.002,52.220000000000034
93,2019-10-09,69.95833333333333,2113.436458333333,0.0,20.883084577114428,18.829348659872505,2467.00291304348,2120.07395652174,58.2019565217391,50.40695652173917
93,2019-10-10,87.75,2476.5760416666667,0.0,26.19402985074627,20.154892949060635,2501.34308333333,1789.333375,57.7139166666667,54.147826086956584
93,2019-10-11,78.58333333333333,1781.39375,0.37604166666666666,23.45771144278607,25.09317181810279,2299.85,1887.71808333333,57.45925,53.07500000000004
93,2019-10-12,179.875,3532.8104166666667,0.0,53.694029850746276,28.96246437414971,2371.568,2349.78195833333,57.1815,53.99750000000005
93,2019-10-13,179.91666666666666,3541.254166666667,0.0,53.70646766169153,28.90009934490409,2232.566625,2069.49166666667,58.0412916666667,48.71000000000004
93,2019-10-14,179.91666666666666,3518.4677083333336,0.0,53.70646766169153,29.087263464100676,1817.18191666667,1857.67495833333,59.4055,49.048571428571464
93,2019-10-15,179.91666666666666,3516.3541666666665,0.0,53.70646766169153,29.104746669826504,1964.44433333333,2218.0,59.1056666666667,48.245000000000054
93,2019-10-16,179.875,3568.3406250000003,0.0,53.694029850746276,28.674083162487698,1364.13913043478,1429.0767826087,59.2936086956522,46.130000000000045
93,2019-10-17,182.75,3818.8604166666664,0.0,54.552238805970156,27.2212860184621,1470.03475,1167.91529166667,57.4190833333333,49.01000000000002
93,2019-10-18,184.91666666666666,3923.5343749999997,0.0,55.199004975124375,26.809186268156214,2108.76945833333,461.388875,58.9735416666666,44.67500000000004
93,2019-10-19,184.83333333333334,3836.288541666667,0.0,55.17412935323384,27.406531070114333,2240.58333333333,513.841666666667,60.3991666666667,40.52750000000007
93,2019-10-20,184.75,3760.50625,0.0,55.149253731343286,27.946226211785536,2235.88333333333,512.920833333333,61.3333333333333,42.56857142857148
93,2019-10-21,132.66666666666666,2731.34375,0.0,39.601990049751244,27.62933893700572,2309.8125,476.525,61.4645833333333,45.62000000000004
93,2019-10-22,110.45833333333333,2501.804166666667,0.0,32.972636815920396,25.114828243395458,2315.46666666667,5.33333333333333,62.3133333333333,49.46000000000006
93,2019-10-23,165.54166666666666,3930.8406250000003,0.0,49.41542288557214,23.955592973336472,2783.59708695652,1230.0,57.3974347826087,52.84250000000004
93,2019-10-24,141.0,3317.754166666667,0.0,42.08955223880597,24.174636205967637,2443.18058333333,1100.2875,57.3929583333333,50.196363636363664
93,2019-10-25,159.25,3599.445833333333,0.0,47.53731343283582,25.16684860053689,2705.14029166667,1130.44308333333,58.7577916666667,49.83500000000004
93,2019-10-26,132.91666666666666,3179.9375,0.0,39.67661691542288,23.77638886159101,2283.656875,875.626375,58.7025833333333,51.800000000000004
93,2019-10-27,53.75,1368.5510416666666,0.0,16.044776119402986,22.340994771690557,2050.363875,321.316666666667,58.7355,47.84
93,2019-10-28,42.583333333333336,972.228125,0.371875,12.711442786069652,24.9147487318827,2666.17358333333,609.55625,59.400625,54.32000000000003
93,2019-10-29,84.08333333333333,1669.8364583333332,0.0,25.099502487562187,28.643165945434195,3566.60957142857,9.95942857142857,58.365,54.29000000000004
93,2019-10-30,78.75,1594.4947916666667,0.0,23.507462686567166,28.093929960835297,3506.91304347826,412.869565217391,57.9125217391304,56.877500000000055
93,2019-10-31,45.958333333333336,944.3729166666667,0.0,13.718905472636816,27.68253036810876,3118.31395833333,470.836125,57.250625,62.517500000000034
93,2019-11-01,100.58333333333333,2063.1041666666665,0.0,30.024875621890544,27.732556456526204,3650.276375,519.255458333333,56.786,45.37250000000003
93,2019-11-02,122.20833333333333,2529.992708333333,0.0,36.48009950248756,27.47682765335155,3251.31391666667,671.453583333333,58.150125,36.33636363636368
93,2019-11-03,131.45833333333334,2761.5187499999997,0.0,39.241293532338304,27.078534934605987,3319.41666666667,749.491625,58.12775,39.080000000000055
93,2019-11-04,133.79166666666666,2841.8729166666667,0.0,39.93781094527363,26.77993068440536,3161.25691666667,875.752791666667,57.599125,39.223478260869626
93,2019-11-05,140.5,3012.601041666667,0.0,41.940298507462686,26.528930392030414,3094.5833125,955.1166875,57.085625,46.7756521739131
93,2019-11-06,161.0,3374.6770833333335,0.0,48.059701492537314,27.13805333226327,3094.358,1137.28691304348,53.9732608695652,38.84000000000005
93,2019-11-07,167.5,3426.5020833333333,0.0,50.0,27.80666143376293,2864.35141666667,1169.29579166667,55.2844166666667,36.704545454545496
93,2019-11-08,168.58333333333334,3507.6114583333333,0.0,50.32338308457711,27.339350604701817,2301.15,984.604125,55.4252916666667,26.385714285714347
93,2019-11-09,164.58333333333334,3473.021875,0.0,49.12935323383085,26.956491919910846,2067.74445833333,868.997166666667,56.1423333333333,24.63125000000005
93,2019-11-10,164.91666666666666,3439.49375,0.0,49.22885572139303,27.274390954256628,2341.63891666667,856.693,56.5191666666667,36.27500000000002
93,2019-11-11,167.70833333333334,3514.1218750000003,0.0,50.06218905472637,27.147063668011732,2315.21670833333,924.17775,56.740625,32.61000000000003
93,2019-11-12,154.33333333333334,3234.19375,0.0,46.069651741293534,27.144305885955177,1876.327125,724.65,56.4275625,24.155000000000058
93,2019-11-13,165.08333333333334,3409.964583333333,0.0,49.278606965174134,27.538380673145635,1358.10434782609,587.120304347826,56.5588260869565,13.90250000000003
93,2019-11-14,174.45833333333334,3603.883333333333,0.0,52.07711442786069,27.536328482084908,1374.07358333333,716.24025,56.3077083333333,24.538181818181883
93,2019-11-15,174.75,3616.679166666667,0.0,52.16417910447761,27.484778278416087,1889.47633333333,982.013916666667,56.3565,37.02941176470593
93,2019-11-16,174.91666666666666,3519.7677083333333,0.0,52.21393034825871,28.26846508080207,1795.84583333333,1012.38604166667,55.7722916666667,22.13000000000005
93,2019-11-17,174.91666666666666,3636.394791666667,0.0,52.21393034825871,27.36183397456482,1202.69720833333,693.102791666667,56.1042916666667,21.732500000000034
93,2019-11-18,157.5,3232.5635416666664,0.036458333333333336,47.01492537313433,27.715232460305465,1343.15275,786.259791666667,55.9490833333333,32.875454545454595
93,2019-11-19,174.91666666666666,3509.1854166666667,0.0,52.21393034825871,28.353711400655463,1657.5458125,923.4541875,55.9059375,33.42615384615384
93,2019-11-20,174.75,3561.2635416666667,0.0,52.16417910447761,27.912459675331757,1870.97530434783,1219.35365217391,55.8116086956522,33.23882352941176
