ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
93,2020-12-23,115.66666666666667,2701.075,0.0,34.527363184079604,24.35884066734747,0.0,0.0,0.0,24.833750000000002
93,2020-12-24,119.95833333333333,3068.2218750000006,0.0,35.808457711442784,22.239688455096196,0.0,0.0,0.0,41.2557894736842
93,2020-12-25,82.54166666666667,2346.132291666667,0.0,24.639303482587067,20.012704124000773,0.0,0.0,0.0,47.6
93,2020-12-26,53.541666666666664,1959.5489583333338,0.0,15.982587064676618,15.542497467440864,0.0,0.0,0.0,27.742608695652176
93,2020-12-27,49.958333333333336,1905.0041666666673,0.0,14.912935323383083,14.917534446920861,0.0,0.0,0.0,27.014782608695647
93,2020-12-28,48.833333333333336,1882.142708333333,0.0,14.577114427860696,14.758725602893128,0.0,0.0,0.0,31.99999999999999
93,2020-12-29,46.125,1831.2624999999998,0.0,13.76865671641791,14.327513122777319,0.0,0.0,0.0,25.454545454545453
93,2020-12-30,25.625,1017.4010416666666,0.0,7.649253731343284,14.327048597068718,0.0,0.0,0.0,21.542857142857137
93,2020-12-31,60.625,1575.5989583333333,0.0,18.097014925373134,21.887245260565592,0.0,0.0,0.0,34.160000000000004
93,2021-01-01,94.29166666666667,2416.6749999999997,0.0,28.14676616915423,22.19423093943354,0.0,0.0,0.0,24.972173913043484
93,2021-01-02,64.875,1962.8864583333334,0.0,19.365671641791042,18.800406077147226,0.0,0.0,0.0,31.343529411764706
93,2021-01-03,38.125,1156.6875,0.41041666666666665,11.380597014925373,18.749031897840457,0.0,0.0,0.0,29.637500000000014
93,2021-01-04,35.208333333333336,1147.2916666666667,0.0,10.509950248756219,17.456479631983534,0.0,0.0,0.0,31.16631578947369
93,2021-01-05,66.45833333333333,2251.4437499999995,0.0,19.83830845771144,16.790877088436158,0.0,0.0,0.0,30.19100000000001
93,2021-01-06,69.375,2241.7208333333333,0.0,20.708955223880597,17.603803253824722,0.0,0.0,0.0,28.362500000000008
93,2021-01-07,72.54166666666667,2212.028125,0.0,21.654228855721396,18.654427395924525,0.0,0.0,0.0,25.081739130434784
93,2021-01-08,110.375,2779.7489583333336,0.06979166666666668,32.94776119402985,22.586564509160187,0.0,0.0,0.0,21.2075
93,2021-01-09,143.08333333333334,3501.4156249999996,0.09791666666666667,42.711442786069654,23.245046621520245,0.0,0.0,0.0,19.272499999999997
93,2021-01-10,129.54166666666666,3528.229166666666,0.0010416666666666667,38.669154228855724,20.885156426835152,0.0,0.0,0.0,19.743636363636362
93,2021-01-11,125.875,3294.6281250000006,0.0,37.57462686567164,21.732921931313058,0.0,0.0,0.0,17.689999999999998
93,2021-01-12,76.04166666666667,1523.168375,0.0,22.699004975124378,28.398065133293105,0.0,0.0,0.0,27.116521739130437
93,2021-01-13,128.25,2068.141666666667,0.0,38.28358208955224,35.27460240070595,0.0,0.0,0.0,29.165
93,2021-01-14,103.20833333333333,1921.3385416666663,0.0,30.808457711442788,30.555958257544347,0.0,0.0,0.0,30.03714285714285
93,2021-01-15,130.75,2721.111458333333,0.0,39.02985074626866,27.33256592836797,0.0,0.0,0.0,30.082608695652176
93,2021-01-16,129.125,2725.516666666667,0.0,38.54477611940298,26.94924051097345,0.0,0.0,0.0,34.857500000000016
93,2021-01-17,129.95833333333334,3175.1625,0.0,38.79353233830846,23.28215703745696,0.0,0.0,0.0,35.013043478260876
93,2021-01-18,129.95833333333334,3325.068749999999,0.0031250000000000006,38.79353233830846,22.232512318563177,0.0,0.0,0.0,31.033684210526314
93,2021-01-19,129.95833333333334,3136.0239583333337,0.006250000000000001,38.79353233830846,23.572725504218504,0.0,0.0,0.0,23.034285714285716
93,2021-01-20,129.95833333333334,3127.9322916666674,0.0020833333333333333,38.79353233830846,23.633705928159625,0.0,0.0,0.0,25.490000000000006
93,2021-01-21,129.91666666666666,2966.5510416666657,0.026041666666666668,38.78109452736319,24.911396944660886,0.0,0.0,0.0,19.9175
93,2021-01-22,129.91666666666666,3063.7447916666665,0.004166666666666667,38.78109452736319,24.12111177032918,0.0,0.0,0.0,26.383999999999997
93,2021-01-23,129.95833333333334,2836.961458333333,0.0031249999999999997,38.79353233830846,26.057679327048,0.0,0.0,0.0,16.520000000000003
93,2021-01-24,129.91666666666666,2965.305208333333,0.0,38.78109452736319,24.92186313498973,0.0,0.0,0.0,9.004999999999999
93,2021-01-25,131.08333333333334,2802.882291666667,0.0,39.12935323383084,26.602818700640622,0.0,0.0,0.0,19.888571428571428
93,2021-01-26,146.54166666666666,3121.3614583333333,0.0010416666666666667,43.743781094527364,26.705585314278697,0.0,0.0,0.0,19.13
93,2021-01-27,147.41666666666666,2901.1322916666663,0.0020833333333333333,44.004975124378106,28.904408850902445,0.0,0.0,0.0,27.085217391304344
93,2021-01-28,113.83333333333333,1905.9791666666663,0.0062499999999999995,33.98009950248756,33.97319109090181,0.0,0.0,0.0,21.087499999999995
93,2021-01-29,64.0,1180.91875,0.0062499999999999995,19.1044776119403,30.827974687787226,0.0,0.0,0.0,5.7575
93,2021-01-30,130.04166666666666,2275.5937499999995,0.0,38.818407960199,32.50669620718647,0.0,0.0,0.0,0.769999999999999
93,2021-01-31,126.58333333333333,2148.4854166666664,0.0,37.78606965174129,33.51422303631855,0.0,0.0,0.0,2.5325
93,2021-02-01,124.20833333333333,2156.0333333333333,0.0,37.0771144278607,32.7702912498776,0.0,0.0,0.0,15.947272727272729
93,2021-02-02,125.16666666666667,2273.5124999999994,0.0,37.36318407960199,31.316727848306197,0.0,0.0,0.0,26.374999999999996
93,2021-02-03,123.16666666666667,2309.4531249999995,0.0,36.766169154228855,30.336751500663418,0.0,0.0,0.0,29.191999999999997
93,2021-02-04,121.70833333333333,2314.46875,0.0,36.330845771144276,29.912590932344386,0.0,0.0,0.0,
93,2021-02-05,117.79166666666667,2330.3677083333337,0.0,35.16169154228856,28.752469470498138,0.0,0.0,0.0,
93,2021-02-06,111.375,2259.8656250000004,0.0,33.24626865671642,28.03432726226808,0.0,0.0,0.0,
93,2021-02-07,112.20833333333333,2302.6083333333336,0.0,33.495024875621894,27.719799044320503,0.0,0.0,0.0,
93,2021-02-08,112.75,2265.4364583333336,0.0,33.656716417910445,28.31064102345988,0.0,0.0,0.0,12.2
93,2021-02-09,108.25,2183.307291666667,0.0,32.31343283582089,28.20317990434046,0.0,0.0,0.0,16.9475
93,2021-02-10,101.95833333333333,2103.895833333333,0.0,30.43532338308458,27.5666207861738,0.0,0.0,0.0,15.050000000000002
93,2021-02-11,96.70833333333333,2041.0291666666672,0.0,28.8681592039801,26.952541643955485,0.0,0.0,0.0,18.110000000000003
93,2021-02-12,96.33333333333333,2013.2666666666667,0.0,28.756218905472636,27.218257778955152,0.0,0.0,0.0,5.195000000000001
93,2021-02-13,95.625,2007.6000000000004,0.0,28.544776119402986,27.09438508667064,0.0,0.0,0.0,10.182500000000001
93,2021-02-14,87.66666666666667,2004.279166666667,0.0,26.169154228855724,24.88062693639511,0.0,0.0,0.0,20.224999999999998
93,2021-02-15,83.08333333333333,1933.5781249999998,0.0,24.800995024875622,24.44202736542877,0.0,0.0,0.0,22.100000000000005
93,2021-02-16,82.66666666666667,1918.6864583333333,0.0,24.676616915422887,24.508202135539413,0.0,0.0,0.0,27.928571428571427
93,2021-02-17,69.91666666666667,1661.8989583333332,0.0,20.870646766169155,23.9310159959668,0.0,0.0,0.0,19.055000000000003
93,2021-02-18,63.875,1740.6697916666665,0.0,19.06716417910448,20.873705823249313,0.0,0.0,0.0,21.2825
93,2021-02-19,56.583333333333336,1669.4802083333332,0.0,16.890547263681594,19.279345721171115,0.0,0.0,0.0,24.597500000000007
93,2021-02-20,55.875,1613.5791666666664,0.0,16.67910447761194,19.697553833480953,0.0,0.0,0.0,21.422857142857147
93,2021-02-21,63.958333333333336,1680.0281250000005,0.0,19.092039800995025,21.655370766155734,0.0,0.0,0.0,19.134285714285713
93,2021-02-22,71.20833333333333,1770.0500000000002,0.0,21.256218905472636,22.883914923934977,0.0,0.0,0.0,23.1575
93,2021-02-23,83.0,1870.04375,0.0,24.776119402985074,25.24709203550273,0.0,0.0,0.0,33.471304347826084
93,2021-02-24,90.75,1918.1625000000001,0.0,27.089552238805968,26.91201866369507,0.0,0.0,0.0,40.715
93,2021-02-25,89.0,1871.4489583333334,0.0,26.56716417910448,27.05185543064615,0.0,0.0,0.0,36.1325
93,2021-02-26,99.95833333333333,2022.8114583333333,0.0,29.83830845771144,28.10920993659643,0.0,0.0,0.0,24.25217391304348
93,2021-02-27,107.83333333333333,2146.8458333333333,0.0,32.18905472636816,28.571774224330394,0.0,0.0,0.0,30.036363636363646
93,2021-02-28,118.41666666666667,2326.953125,0.0,35.34825870646766,28.947444836140484,0.0,0.0,0.0,31.03739130434782
93,2021-03-01,119.95833333333333,2343.1375,0.0,35.808457711442784,29.121764561879587,0.0,0.0,0.0,34.279999999999994
93,2021-03-02,87.16666666666667,1834.7437499999999,0.0,26.019900497512438,27.024648840229354,0.0,0.0,0.0,15.754999999999997
93,2021-03-03,117.625,2114.9885416666666,0.0,35.11194029850746,31.635642234074357,0.0,0.0,0.0,31.523529411764706
93,2021-03-04,119.95833333333333,2092.2125,0.0,35.808457711442784,32.61442067242745,0.0,0.0,0.0,27.824000000000005
93,2021-03-05,119.91666666666667,2088.1625,0.0,35.79601990049751,32.66632612271421,0.0,0.0,0.0,20.585
93,2021-03-06,119.91666666666667,2049.9531250000005,0.0,35.79601990049751,33.27519853519686,0.0,0.0,0.0,18.935
93,2021-03-07,119.95833333333333,2031.8479166666668,0.0,35.808457711442784,33.58336913476067,0.0,0.0,0.0,22.122500000000002
93,2021-03-08,119.91666666666667,2010.3854166666667,0.0,35.79601990049751,33.93010944902425,0.0,0.0,0.0,22.289
93,2021-03-09,119.91666666666667,2037.3552083333334,0.0,35.79601990049751,33.48095459408073,0.0,0.0,0.0,34.43
93,2021-03-10,119.91666666666667,2079.5718749999996,0.0,35.79601990049751,32.801269358493435,0.0,0.0,0.0,36.9275
93,2021-03-11,119.95833333333333,2179.56875,0.0,35.808457711442784,31.30724764296199,0.0,0.0,0.0,48.987500000000004
93,2021-03-12,83.375,1561.5552083333332,0.0,24.888059701492537,30.3713111861639,0.0,0.0,0.0,48.2825
93,2021-03-13,99.95833333333333,2112.444791666667,0.0,29.83830845771144,26.91650554312645,0.0,0.0,0.0,31.136000000000003
93,2021-03-14,99.91666666666667,2421.8125,0.0,29.825870646766166,23.468344702802366,0.0,0.0,0.0,28.719090909090905
93,2021-03-15,88.41666666666667,2099.18125,0.0,26.393034825870647,23.95903032299961,0.0,0.0,0.0,17.412499999999998
93,2021-03-16,119.625,2508.842708333333,0.0,35.708955223880594,27.122739609771934,0.0,0.0,0.0,21.48636363636364
93,2021-03-17,105.625,2220.2572916666663,0.0,31.529850746268657,27.06128747278258,0.0,0.0,0.0,31.271818181818176
93,2021-03-18,102.08333333333333,2078.460416666667,0.0,30.472636815920396,27.938180738079698,0.0,0.0,0.0,37.25130434782608
93,2021-03-19,53.333333333333336,996.3666666666668,0.0,15.92039800995025,30.44840698984086,0.0,0.0,0.0,25.54454545454545
93,2021-03-20,104.625,2089.870833333333,0.0,31.231343283582092,28.477447768901193,0.0,0.0,0.0,32.05478260869565
93,2021-03-21,121.91666666666667,2272.8260416666667,0.0,36.39303482587064,30.512790076109052,0.0,0.0,0.0,38.06857142857143
93,2021-03-22,132.08333333333334,2311.379166666667,0.0,39.42786069651741,32.50587522000152,0.0,0.0,0.0,41.66857142857143
93,2021-03-23,134.95833333333334,2323.898958333333,0.0,40.28606965174129,33.03448213005293,0.0,0.0,0.0,45.17428571428571
93,2021-03-24,134.91666666666666,2259.4979166666662,0.0,40.27363184079602,33.96555343385346,0.0,0.0,0.0,44.79714285714286
93,2021-03-25,134.875,2256.707291666666,0.0,40.26119402985074,33.99705230564997,0.0,0.0,0.0,54.365
93,2021-03-26,134.875,2338.510416666667,0.0,40.26119402985074,32.807805894956275,0.0,0.0,0.0,55.9625
93,2021-03-27,86.79166666666667,1557.4270833333333,0.0,25.907960199004975,31.699713960213042,0.0,0.0,0.0,44.388695652173915
93,2021-03-28,134.91666666666666,2550.8802083333335,0.0,40.27363184079602,30.085731572775465,0.0,0.0,0.0,42.88999999999999
93,2021-03-29,134.91666666666666,2427.9145833333328,0.0,40.27363184079602,31.609471663067048,0.0,0.0,0.0,40.45217391304348
93,2021-03-30,100.66666666666667,1756.5218750000001,0.0,30.049751243781092,32.59996722531881,0.0,0.0,0.0,42.9125
93,2021-03-31,45.875,819.1822916666666,0.005208333333333333,13.69402985074627,31.855216393380083,0.0,0.0,0.0,50.5025
93,2021-04-01,82.04166666666667,1450.4541666666664,0.0,24.49004975124378,32.17477380169238,0.0,0.0,0.0,35.71454545454546
93,2021-04-02,53.416666666666664,1015.203125,0.0,15.945273631840795,29.93014876264841,0.0,0.0,0.0,27.455000000000002
93,2021-04-03,129.75,2452.88125,0.0,38.731343283582085,30.089563039384803,0.0,0.0,0.0,34.20285714285714
93,2021-04-04,16.083333333333332,302.81874999999997,0.0,4.800995024875622,30.211920863919794,0.0,0.0,0.0,40.5875
93,2021-04-05,66.5,1226.896875,0.0,19.850746268656717,30.83178173933051,0.0,0.0,0.0,47.9975
93,2021-04-06,107.95833333333333,1940.8364583333334,0.0,32.22636815920398,31.641150570639194,0.0,0.0,0.0,46.88750000000001
93,2021-04-07,109.91666666666667,1960.6385416666672,0.0,32.810945273631845,31.889745386591905,0.0,0.0,0.0,50.782608695652165
93,2021-04-08,109.83333333333333,2085.5625,0.0,32.78606965174129,29.95683951505223,0.0,0.0,0.0,53.100909090909084
93,2021-04-09,69.5,1352.7354166666667,0.0,20.746268656716417,29.225165675105842,0.0,0.0,0.0,59.8608695652174
93,2021-04-10,71.20833333333333,1377.2083333333333,0.0,21.256218905472636,29.411435169777832,0.0,0.0,0.0,59.6225
93,2021-04-11,109.91666666666667,2113.688541666667,0.0,32.810945273631845,29.580641923520005,0.0,0.0,0.0,57.965
93,2021-04-12,116.70833333333333,2178.032291666667,0.0,34.83830845771144,30.480535358351773,0.0,0.0,0.0,49.70749999999999
93,2021-04-13,120.0,2181.511458333334,0.0,35.82089552238806,31.290232164148417,0.0,0.0,0.0,52.41499999999999
93,2021-04-14,119.95833333333333,2184.3072916666674,0.0,35.808457711442784,31.23933105540546,0.0,0.0,0.0,59.0375
93,2021-04-15,119.91666666666667,2168.485416666667,0.0,35.79601990049751,31.456332008483905,0.0,0.0,0.0,47.84749999999999
93,2021-04-16,119.95833333333333,2184.5166666666673,0.0,35.808457711442784,31.236336921719264,0.0,0.0,0.0,38.82500000000001
93,2021-04-17,119.95833333333333,2197.7270833333337,0.0,35.808457711442784,31.048577017859674,0.0,0.0,0.0,41.73499999999999
93,2021-04-18,119.95833333333333,2175.0135416666667,0.0,35.808457711442784,31.372815526850967,0.0,0.0,0.0,45.2525
93,2021-04-19,126.29166666666667,2243.4677083333336,0.0,37.69900497512438,32.021370067140914,0.0,0.0,0.0,48.357499999999995
93,2021-04-20,129.875,2265.757291666667,0.0,38.76865671641791,32.60597657056346,0.0,0.0,0.0,45.597500000000004
93,2021-04-21,129.95833333333334,2261.9520833333336,0.0,38.79353233830846,32.68178512230248,0.0,0.0,0.0,36.455
93,2021-04-22,107.04166666666667,2010.121875,0.0,31.952736318407958,30.291132499394124,0.0,0.0,0.0,32.9
93,2021-04-23,129.66666666666666,2265.613541666666,0.0,38.70646766169154,32.5557385960726,0.0,0.0,0.0,47.21
93,2021-04-24,58.541666666666664,1044.6031249999999,0.0,17.475124378109452,31.87856765112481,0.0,0.0,0.0,53.41217391304348
93,2021-04-25,22.291666666666668,488.12916666666666,0.0,6.654228855721393,25.97722881864716,0.0,0.0,0.0,51.54499999999999
93,2021-04-26,79.91666666666667,1725.7593749999999,0.0,23.855721393034827,26.34160042670427,0.0,0.0,0.0,43.17499999999999
93,2021-04-27,87.95833333333333,1937.1229166666665,0.0,26.25621890547264,25.828836938515277,0.0,0.0,0.0,49.27181818181818
93,2021-04-28,99.95833333333333,2145.5114583333334,0.0,29.83830845771144,26.501667806805322,0.0,0.0,0.0,52.865
93,2021-04-29,99.95833333333333,2111.6739583333333,0.0,29.83830845771144,26.926330989714746,0.0,0.0,0.0,51.7925
93,2021-04-30,99.91666666666667,2187.0947916666664,0.0,29.825870646766166,25.986953456298973,0.0,0.0,0.0,50.47999999999999
93,2021-05-01,99.95833333333333,2047.4916666666666,0.0,29.83830845771144,27.770385037518807,0.0,0.0,0.0,46.83500000000001
93,2021-05-02,99.95833333333333,1952.3208333333332,0.0,29.83830845771144,29.124122927769015,0.0,0.0,0.0,55.91
93,2021-05-03,99.95833333333333,1875.8916666666664,0.0,29.83830845771144,30.31072260450956,0.0,0.0,0.0,52.61000000000001
93,2021-05-04,99.91666666666667,1843.5979166666666,0.0,29.825870646766166,30.828810361381976,0.0,0.0,0.0,50.91500000000001
93,2021-05-05,99.91666666666667,1959.1208333333327,0.0,29.825870646766166,29.010936736787414,0.0,0.0,0.0,53.712500000000006
93,2021-05-06,99.91666666666667,1989.4145833333332,0.0,29.825870646766166,28.569173580865677,0.0,0.0,0.0,50.57750000000001
93,2021-05-07,99.91666666666667,2048.177083333333,0.0,29.825870646766166,27.749519813519818,0.0,0.0,0.0,50.83250000000001
93,2021-05-08,105.45833333333333,2202.8677083333328,0.0,31.480099502487562,27.231873730249674,0.0,0.0,0.0,49.9175
93,2021-05-09,109.83333333333333,2170.1770833333335,0.0,32.78606965174129,28.78883091657587,0.0,0.0,0.0,50.345000000000006
93,2021-05-10,109.875,2162.6270833333333,0.0,32.798507462686565,28.90029584003253,0.0,0.0,0.0,51.64249999999999
93,2021-05-11,36.125,694.1104166666668,0.0,10.783582089552239,29.60494998094083,0.0,0.0,0.0,48.88999999999999
93,2021-05-12,1.2916666666666667,33.296875,0.0,0.3855721393034826,22.06642682100214,0.0,0.0,0.0,52.48250000000001
93,2021-05-13,0.16666666666666666,15.539583333333331,0.0,0.04975124378109452,6.100907181480986,0.0,0.0,0.0,52.16
93,2021-05-14,0.041666666666666664,0.11666666666666665,0.7790416666666666,0.01243781094527363,203.15476190476193,0.0,0.0,0.0,54.90500000000001
93,2021-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.455000000000005
93,2021-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.642500000000005
93,2021-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.01
93,2021-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2021-05-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.54
93,2021-05-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.565
93,2021-05-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.24750000000002
93,2021-05-22,0.0,1.1322916666666665,0.0,0.0,0.0,0.0,0.0,0.0,72.73478260869564
93,2021-05-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.94749999999999
93,2021-05-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.22
93,2021-05-25,0.0,8.329458333333333,1.1624999999999999,0.0,0.0,0.0,0.0,0.0,65.30749999999999
93,2021-05-26,0.041666666666666664,0.07083333333333333,0.4666666666666666,0.01243781094527363,334.60784313725486,0.0,0.0,0.0,71.42782608695653
93,2021-05-27,0.0,1.7541666666666667,0.0,0.0,0.0,0.0,0.0,0.0,62.32250000000001
93,2021-05-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.31999999999999
93,2021-05-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.5525
93,2021-05-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.82999999999999
93,2021-05-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.589999999999996
93,2021-06-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.72750000000002
93,2021-06-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.04749999999999
93,2021-06-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.57249999999998
93,2021-06-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.24499999999999
93,2021-06-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.53500000000001
93,2021-06-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.79652173913043
93,2021-06-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.8975
93,2021-06-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.88521739130435
93,2021-06-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.15913043478263
93,2021-06-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.17999999999999
93,2021-06-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.77500000000001
93,2021-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.10434782608696
93,2021-06-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.75249999999998
93,2021-06-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.51800000000001
93,2021-06-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.00727272727273
93,2021-06-16,0.0,1.625,0.8489583333333334,0.0,0.0,0.0,0.0,0.0,60.87826086956521
93,2021-06-17,0.0,2.905208333333333,0.0,0.0,0.0,0.0,0.0,0.0,61.34782608695653
93,2021-06-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.6775
93,2021-06-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.045
93,2021-06-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.78500000000001
93,2021-06-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.4575
93,2021-06-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.125
93,2021-06-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.535
93,2021-06-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.36454545454546
93,2021-06-25,0.041666666666666664,0.2791666666666667,1.7604166666666667,0.01243781094527363,84.90049751243781,0.0,0.0,0.0,66.21565217391304
93,2021-06-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.3875
93,2021-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,80.18749999999999
93,2021-06-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,81.575
93,2021-06-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.8675
93,2021-06-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.145
93,2021-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.995
93,2021-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.0025
93,2021-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.44
93,2021-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.29999999999999
93,2021-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.8275
93,2021-07-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.38749999999999
93,2021-07-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.125
93,2021-07-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.555
93,2021-07-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.295
93,2021-07-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.7425
93,2021-07-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.16000000000001
93,2021-07-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.77499999999999
93,2021-07-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.5375
93,2021-07-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.26
93,2021-07-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.8425
93,2021-07-16,0.041666666666666664,0.04895833333333333,0.29791666666666666,0.01243781094527363,484.11347517730496,0.0,0.0,0.0,77.07826086956521
93,2021-07-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.38250000000001
93,2021-07-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.36749999999999
93,2021-07-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.4890909090909
93,2021-07-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.74750000000002
93,2021-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.73500000000001
93,2021-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.52500000000002
93,2021-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.8375
93,2021-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.7025
93,2021-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.21
93,2021-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.3
93,2021-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.7925
93,2021-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.53
93,2021-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.005217391304356
93,2021-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.08
93,2021-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2021-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.882857142857134
93,2021-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.42285714285714
93,2021-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.09599999999999
93,2021-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.64
93,2021-08-05,0.041666666666666664,0.1864583333333333,1.3062500000000001,0.01243781094527363,127.11359404096837,0.0,0.0,0.0,72.8
93,2021-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,80.6
93,2021-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.2
93,2021-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.75
93,2021-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2021-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.8
93,2021-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,79.88
93,2021-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,85.1
93,2021-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,87.8
93,2021-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.35
93,2021-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.4
93,2021-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.93
93,2021-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.61500000000001
93,2021-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.46249999999999
93,2021-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.81739130434781
93,2021-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.79304347826088
93,2021-08-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.87714285714286
93,2021-08-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2021-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.00875
93,2021-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.81250000000001
93,2021-08-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.70750000000001
93,2021-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.105
93,2021-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.17454545454545
93,2021-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2021-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2021-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.48
93,2021-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.6025
93,2021-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.7075
93,2021-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.66999999999998
93,2021-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.63999999999999
93,2021-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.41999999999999
93,2021-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.91499999999999
93,2021-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.1375
93,2021-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.03000000000001
93,2021-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.75750000000001
93,2021-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.2475
93,2021-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.650000000000006
93,2021-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.34
93,2021-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.41
93,2021-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.66250000000001
93,2021-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.3825
93,2021-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.15750000000001
93,2021-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.695000000000014
93,2021-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.48500000000001
93,2021-09-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.87500000000001
93,2021-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.17749999999999
93,2021-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.96
93,2021-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.505
93,2021-09-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.61999999999999
93,2021-09-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.17250000000001
93,2021-09-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.125
93,2021-09-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.970000000000006
93,2021-09-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.91999999999998
93,2021-09-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.07999999999999
93,2021-09-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.470000000000006
93,2021-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.208999999999996
93,2021-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.48500000000001
93,2021-10-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.79142857142857
93,2021-10-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.04749999999999
93,2021-10-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.74749999999998
93,2021-10-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.11000000000001
93,2021-10-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.76636363636364
93,2021-10-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.287826086956514
93,2021-10-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.36260869565217
93,2021-10-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.88434782608695
93,2021-10-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.14521739130434
93,2021-10-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.26363636363637
93,2021-10-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.76
93,2021-10-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.20782608695653
93,2021-10-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.1175
93,2021-10-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.52173913043478
93,2021-10-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.0925
93,2021-10-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.21500000000001
93,2021-10-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.03304347826088
93,2021-10-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.05391304347826
93,2021-10-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.142500000000005
93,2021-10-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.012173913043476
93,2021-10-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.83652173913045
93,2021-10-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.43249999999998
93,2021-10-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.16782608695652
93,2021-10-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.440000000000005
93,2021-10-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.85
93,2021-10-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.04249999999999
93,2021-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.964999999999996
93,2021-10-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.48695652173913
93,2021-10-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.097894736842115
93,2021-10-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.67749999999999
93,2021-10-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.30260869565218
93,2021-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.50249999999999
93,2021-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.19999999999999
93,2021-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.092727272727274
93,2021-11-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.68260869565217
93,2021-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.34499999999999
93,2021-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.640000000000008
93,2021-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.53818181818181
93,2021-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.89909090909091
93,2021-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.299130434782604
93,2021-11-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.86173913043479
93,2021-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.629999999999995
93,2021-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.715
93,2021-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.6190909090909
93,2021-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.37999999999999
93,2021-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.08727272727273
93,2021-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.80800000000001
93,2021-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.47478260869565
93,2021-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.54
93,2021-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.528571428571446
93,2021-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.13142857142857
93,2021-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.96695652173913
93,2021-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.371818181818185
93,2021-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.75428571428571
93,2021-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.355652173913047
93,2021-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.98695652173913
93,2021-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.961052631578944
93,2021-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.5325
93,2021-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.16608695652174
93,2021-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.849999999999998
93,2021-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.471428571428564
93,2021-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.845000000000006
93,2021-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.36399999999999
93,2021-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.669090909090905
93,2021-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.230000000000004
93,2021-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.675
93,2021-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.5075
93,2021-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.04090909090909
93,2021-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.01
93,2021-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.7
93,2021-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.064999999999998
93,2021-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.435454545454554
93,2021-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.70235294117647
93,2021-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.264347826086954
93,2021-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.71130434782608
93,2021-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.477142857142855
93,2021-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.215
93,2021-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.939999999999976
93,2021-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.808571428571423
93,2021-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.397499999999997
93,2021-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.0075
93,2021-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.00695652173913
93,2021-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.498181818181816
93,2021-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.9275
93,2021-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.789090909090913
93,2021-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.988571428571436
93,2021-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.3925
93,2021-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.629565217391313
93,2021-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.6909090909091
93,2021-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.950000000000003
93,2021-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.36857142857143
93,2021-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.85499999999999
93,2022-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.46434782608695
93,2022-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.744999999999994
93,2022-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.310909090909092
93,2022-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.89826086956522
93,2022-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.49090909090909
93,2022-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.25789473684211
93,2022-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.565217391304344
93,2022-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.515000000000002
93,2022-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.211578947368423
93,2022-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.946363636363635
93,2022-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.700869565217391
93,2022-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.4475
93,2022-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.62736842105263
93,2022-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.084999999999994
93,2022-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-1.3300000000000007
93,2022-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.235
93,2022-01-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.004
93,2022-01-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.343478260869567
93,2022-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.291428571428572
93,2022-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.785217391304347
93,2022-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.08000000000000156
93,2022-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.6949999999999994
93,2022-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.91
93,2022-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.127499999999998
93,2022-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.597894736842107
93,2022-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.716000000000002
93,2022-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.304545454545455
93,2022-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.16521739130435
93,2022-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.530000000000001
93,2022-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9445454545454552
93,2022-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.819999999999999
93,2022-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.08
93,2022-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.910999999999994
93,2022-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.26956521739131
93,2022-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.94909090909091
93,2022-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.348695652173918
93,2022-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.123636363636363
93,2022-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.802105263157898
93,2022-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.629411764705885
93,2022-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.469090909090912
93,2022-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.28
93,2022-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.714285714285715
93,2022-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.755
93,2022-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.587500000000002
93,2022-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.43
93,2022-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.525217391304347
93,2022-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.198181818181816
93,2022-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.11130434782608
93,2022-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.673043478260865
93,2022-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.46
93,2022-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.285
93,2022-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.80857142857144
93,2022-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.736
93,2022-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.269999999999996
93,2022-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.455
93,2022-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.052500000000002
93,2022-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.316842105263158
93,2022-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.114782608695656
93,2022-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.19739130434783
93,2022-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.170434782608694
93,2022-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.262857142857147
93,2022-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.26
93,2022-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.16842105263158
93,2022-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.11636363636364
93,2022-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.426086956521736
93,2022-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.035000000000004
93,2022-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.483999999999995
93,2022-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.255
93,2022-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.0975
93,2022-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.137499999999992
93,2022-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.002608695652167
93,2022-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.828181818181815
93,2022-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.13545454545454
93,2022-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.13500000000001
93,2022-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.52285714285714
93,2022-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.20521739130435
93,2022-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.999999999999986
93,2022-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.12857142857143
93,2022-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.305
93,2022-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.42181818181818
93,2022-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.53272727272727
93,2022-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.73130434782609
93,2022-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.168695652173916
93,2022-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.044999999999995
93,2022-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.19391304347827
93,2022-03-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.37454545454546
93,2022-03-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.3625
93,2022-03-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.385
93,2022-03-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.80260869565217
93,2022-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.895
93,2022-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.98499999999999
93,2022-04-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.18941176470588
93,2022-04-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.306086956521746
93,2022-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.05200000000001
93,2022-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.039090909090916
93,2022-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.92
93,2022-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.58249999999999
93,2022-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.215
93,2022-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.11500000000001
93,2022-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.067499999999995
93,2022-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.34571428571429
93,2022-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.66999999999999
93,2022-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.267826086956525
93,2022-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.785
93,2022-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.85909090909092
93,2022-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.426086956521736
93,2022-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.9104347826087
93,2022-04-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.965454545454534
93,2022-04-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.30571428571427
93,2022-04-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.580909090909095
93,2022-04-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.095
93,2022-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.22
93,2022-04-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.102727272727265
93,2022-04-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.22
93,2022-04-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.09
93,2022-04-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.42249999999999
93,2022-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.32
93,2022-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.275
93,2022-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.5409090909091
93,2022-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.275454545454544
93,2022-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.213043478260865
93,2022-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.948
93,2022-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.162499999999994
93,2022-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.44
93,2022-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.01272727272727
93,2022-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.287500000000016
93,2022-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.607272727272736
93,2022-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.5304347826087
93,2022-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.46000000000001
93,2022-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.89142857142857
93,2022-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.309999999999995
93,2022-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.94947368421053
93,2022-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.4609090909091
93,2022-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.50782608695653
93,2022-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.2575
93,2022-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.96521739130434
93,2022-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.771304347826096
93,2022-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.08695652173912
93,2022-05-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.34782608695652
93,2022-05-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.23826086956522
93,2022-05-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.51714285714286
93,2022-05-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.33
93,2022-05-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.18434782608695
93,2022-05-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.12173913043478
93,2022-05-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.762499999999996
93,2022-05-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.71499999999999
93,2022-05-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.7025
93,2022-05-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.03999999999999
93,2022-05-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.43999999999999
93,2022-05-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.6225
93,2022-05-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.4075
93,2022-06-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.79391304347825
93,2022-06-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.00608695652173
93,2022-06-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.075
93,2022-06-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.232499999999995
93,2022-06-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.92173913043477
93,2022-06-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.041999999999994
93,2022-06-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.545
93,2022-06-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.7791304347826
93,2022-06-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.8590909090909
93,2022-06-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.20500000000001
93,2022-06-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.526086956521745
93,2022-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.8681818181818
93,2022-06-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.53500000000001
93,2022-06-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.18285714285715
93,2022-06-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.73565217391305
93,2022-06-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.67750000000001
93,2022-06-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.48434782608695
93,2022-06-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.81
93,2022-06-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.3825
93,2022-06-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.474285714285706
93,2022-06-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.25652173913043
93,2022-06-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.262499999999996
93,2022-06-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.132173913043474
93,2022-06-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.77545454545454
93,2022-06-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.54499999999999
93,2022-06-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.78
93,2022-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.85363636363637
93,2022-06-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.69130434782608
93,2022-06-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.08434782608695
93,2022-06-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.83391304347825
93,2022-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.64000000000001
93,2022-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.245
93,2022-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.81142857142856
93,2022-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.54571428571428
93,2022-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.45272727272727
93,2022-07-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.26750000000001
93,2022-07-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.43826086956523
93,2022-07-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.21652173913044
93,2022-07-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.65217391304348
93,2022-07-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.95142857142858
93,2022-07-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.55739130434783
93,2022-07-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.30749999999999
93,2022-07-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.7309090909091
93,2022-07-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.895
93,2022-07-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.55999999999999
93,2022-07-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.44173913043478
93,2022-07-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.66782608695651
93,2022-07-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.45750000000001
93,2022-07-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.82782608695652
93,2022-07-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,79.28750000000001
93,2022-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.00500000000001
93,2022-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.36363636363637
93,2022-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.69263157894736
93,2022-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.93913043478263
93,2022-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.515
93,2022-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.4408695652174
93,2022-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.0182608695652
93,2022-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.80285714285715
93,2022-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.86181818181818
93,2022-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.69652173913043
93,2022-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.3825
93,2022-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.33500000000001
93,2022-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.12
93,2022-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.09304347826087
93,2022-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.79272727272728
93,2022-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.25478260869566
93,2022-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.82782608695652
93,2022-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,80.0
93,2022-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.91250000000001
93,2022-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.495
93,2022-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.205
93,2022-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.9
93,2022-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.67391304347827
93,2022-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.547000000000004
93,2022-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.695
93,2022-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.69538461538461
93,2022-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.86869565217393
93,2022-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.78909090909089
93,2022-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.66347826086958
93,2022-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.36782608695651
93,2022-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.82499999999999
93,2022-08-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.16909090909091
93,2022-08-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.86363636363636
93,2022-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.8325
93,2022-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.86181818181818
93,2022-08-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.78260869565219
93,2022-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.81500000000001
93,2022-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.72608695652175
93,2022-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.30499999999999
93,2022-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.0175
93,2022-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.56526315789473
93,2022-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.6026086956522
93,2022-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.39652173913043
93,2022-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.875
93,2022-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.76499999999999
93,2022-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.22173913043478
93,2022-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.877499999999976
93,2022-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.95250000000001
93,2022-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.08500000000001
93,2022-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.28727272727272
93,2022-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.39043478260869
93,2022-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.2725
93,2022-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.40347826086956
93,2022-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.23249999999999
93,2022-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.6695652173913
93,2022-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.50249999999998
93,2022-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.77428571428571
93,2022-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.05249999999999
93,2022-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.29
93,2022-09-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.2725
93,2022-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.51913043478262
